Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,13,45,970.0,98.5,5.05,27.0,880.0,876.01,658.49
2016,3,13,14,0,963.0,98.0,5.1,27.0,859.0,902.94,677.89
2016,3,13,14,15,955.5,97.0,4.95,27.0,830.0,925.08,692.81
2016,3,13,14,30,948.0,96.0,4.8,27.0,801.0,943.27,705.07
2016,3,13,14,45,934.5,95.5,4.65,27.0,763.5,952.67,711.44
2016,3,13,15,0,921.0,95.0,4.5,27.0,726.0,957.96,715.43
2016,3,13,15,15,907.0,92.5,4.1,26.5,682.5,956.48,715.31
2016,3,13,15,30,893.0,90.0,3.7,26.0,639.0,950.99,712.48
2016,3,13,15,45,871.0,88.0,3.35,26.0,589.0,934.78,701.3
2016,3,13,16,0,849.0,86.0,3.0,26.0,539.0,925.24,694.66
2016,3,13,16,15,822.5,82.5,2.65,25.0,485.0,895.79,676.99
2016,3,13,16,30,796.0,79.0,2.3,24.0,431.0,863.09,656.79
2016,3,13,16,45,755.5,74.5,2.0,23.5,373.5,813.4,623.39
2016,3,13,17,0,715.0,70.0,1.7,23.0,316.0,761.47,587.51
2016,3,13,17,15,657.5,63.5,1.65,22.0,258.0,697.46,544.7
2016,3,13,17,30,600.0,57.0,1.6,21.0,200.0,627.19,494.52
2016,3,13,17,45,503.0,47.5,1.55,20.0,145.5,520.81,413.47
2016,3,13,18,0,406.0,38.0,1.5,19.0,91.0,418.36,329.48
2016,3,13,18,15,203.0,19.0,1.45,18.5,45.5,222.57,144.68
2016,3,13,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,6,45,120.0,10.0,2.35,14.0,17.0,8.54,0.0
2016,3,14,7,0,240.0,20.0,2.5,15.0,34.0,16.45,1.95
2016,3,14,7,15,381.5,32.0,2.7,15.5,83.0,26.13,16.61
2016,3,14,7,30,523.0,44.0,2.9,16.0,132.0,35.69,25.67
2016,3,14,7,45,600.0,52.0,3.15,17.0,189.5,41.52,31.06
2016,3,14,8,0,677.0,60.0,3.4,18.0,247.0,51.5,39.85
2016,3,14,8,15,725.0,65.5,3.25,18.5,306.0,55.34,43.13
2016,3,14,8,30,773.0,71.0,3.1,19.0,365.0,59.14,46.25
2016,3,14,8,45,805.5,75.5,3.0,20.0,422.0,61.92,48.31
2016,3,14,9,0,838.0,80.0,2.9,21.0,479.0,64.62,50.25
2016,3,14,9,15,861.0,83.0,3.15,22.0,532.0,66.04,51.07
2016,3,14,9,30,884.0,86.0,3.4,23.0,585.0,76.28,59.34
2016,3,14,9,45,900.0,89.0,3.7,24.0,633.0,78.25,60.55
2016,3,14,10,0,916.0,92.0,4.0,25.0,681.0,84.31,65.18
2016,3,14,10,15,928.5,94.0,4.2,25.5,722.5,145.79,78.47
2016,3,14,10,30,941.0,96.0,4.4,26.0,764.0,208.4,118.84
2016,3,14,10,45,949.0,98.0,4.6,27.0,797.5,270.98,168.06
2016,3,14,11,0,957.0,100.0,4.8,28.0,831.0,333.7,220.82
2016,3,14,11,15,963.0,101.0,4.85,28.0,857.0,394.94,274.06
2016,3,14,11,30,969.0,102.0,4.9,28.0,883.0,455.57,326.37
2016,3,14,11,45,972.0,103.5,4.95,28.5,899.5,514.41,375.53
2016,3,14,12,0,975.0,105.0,5.0,29.0,916.0,571.85,422.16
2016,3,14,12,15,976.5,105.0,5.0,29.0,923.5,625.66,465.53
2016,3,14,12,30,978.0,105.0,5.0,29.0,931.0,677.41,506.25
2016,3,14,12,45,976.5,105.5,5.0,29.0,929.0,725.39,543.27
2016,3,14,13,0,975.0,106.0,5.0,29.0,927.0,770.65,577.54
2016,3,14,13,15,972.0,105.5,4.95,29.0,915.5,811.01,607.19
2016,3,14,13,30,969.0,105.0,4.9,29.0,904.0,848.13,632.69
2016,3,14,13,45,963.0,104.5,4.85,29.5,883.5,879.46,652.82
2016,3,14,14,0,957.0,104.0,4.8,30.0,863.0,907.1,670.38
2016,3,14,14,15,949.0,103.0,4.65,29.5,834.0,928.74,685.98
2016,3,14,14,30,941.0,102.0,4.5,29.0,805.0,946.43,699.39
2016,3,14,14,45,923.5,103.0,4.4,29.0,766.5,953.77,704.93
2016,3,14,15,0,906.0,104.0,4.3,29.0,728.0,956.97,707.93
2016,3,14,15,15,891.5,101.5,4.0,28.5,684.5,955.02,707.98
2016,3,14,15,30,877.0,99.0,3.7,28.0,641.0,959.6,712.51
2016,3,14,15,45,855.0,96.5,3.4,28.0,590.5,942.91,701.34
2016,3,14,16,0,833.0,94.0,3.1,28.0,540.0,922.41,687.8
2016,3,14,16,15,805.5,89.5,2.8,27.0,486.0,890.78,669.33
2016,3,14,16,30,778.0,85.0,2.5,26.0,432.0,855.9,648.32
2016,3,14,16,45,739.0,80.0,2.2,25.5,374.5,806.94,615.73
2016,3,14,17,0,700.0,75.0,1.9,25.0,317.0,762.79,585.62
2016,3,14,17,15,642.0,67.5,1.85,24.0,259.0,690.9,537.34
2016,3,14,17,30,584.0,60.0,1.8,23.0,201.0,618.89,486.15
2016,3,14,17,45,490.5,50.0,1.8,22.0,146.5,514.8,407.33
2016,3,14,18,0,397.0,40.0,1.8,21.0,92.0,414.31,325.45
2016,3,14,18,15,237.0,24.5,1.85,20.5,51.5,258.75,172.73
2016,3,14,18,30,77.0,9.0,1.9,20.0,11.0,63.53,0.0
2016,3,14,18,45,38.5,4.5,2.0,20.0,5.5,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,15,6,45,1.0,10.5,2.65,16.5,10.5,8.96,0.0
2016,3,15,7,0,2.0,21.0,3.0,17.0,21.0,17.17,4.01
2016,3,15,7,15,48.5,44.0,3.2,17.5,52.0,34.21,23.4
2016,3,15,7,30,95.0,67.0,3.4,18.0,83.0,51.06,38.82
2016,3,15,7,45,124.5,91.5,3.65,19.0,121.0,68.37,54.21
2016,3,15,8,0,154.0,116.0,3.9,20.0,159.0,85.23,68.83
2016,3,15,8,15,178.0,137.0,4.0,20.5,197.5,99.58,81.04
2016,3,15,8,30,202.0,158.0,4.1,21.0,236.0,113.54,92.63
2016,3,15,8,45,265.5,175.0,4.25,22.0,293.0,120.21,97.63
2016,3,15,9,0,329.0,192.0,4.4,23.0,350.0,130.48,105.55
2016,3,15,9,15,355.5,210.0,4.3,23.5,397.5,140.44,113.26
2016,3,15,9,30,382.0,228.0,4.2,24.0,445.0,149.97,120.54
2016,3,15,9,45,494.0,210.5,4.15,25.0,515.0,131.14,104.16
2016,3,15,10,0,606.0,193.0,4.1,26.0,585.0,125.44,98.8
2016,3,15,10,15,598.0,212.0,4.0,26.5,619.0,179.87,115.32
2016,3,15,10,30,590.0,231.0,3.9,27.0,653.0,234.06,152.46
2016,3,15,10,45,547.5,260.0,3.8,27.5,665.0,286.03,194.42
2016,3,15,11,0,505.0,289.0,3.7,28.0,677.0,333.58,234.3
2016,3,15,11,15,525.0,295.0,3.55,28.0,709.5,382.11,273.4
2016,3,15,11,30,545.0,301.0,3.4,28.0,742.0,432.64,313.77
2016,3,15,11,45,541.5,311.0,3.25,28.5,756.5,477.4,348.83
2016,3,15,12,0,538.0,321.0,3.1,29.0,771.0,521.36,382.21
2016,3,15,12,15,582.5,306.0,2.95,29.0,797.0,571.85,420.21
2016,3,15,12,30,627.0,291.0,2.8,29.0,823.0,624.06,458.76
2016,3,15,12,45,612.0,297.5,2.7,29.5,816.0,658.66,483.0
2016,3,15,13,0,597.0,304.0,2.6,30.0,809.0,689.86,504.25
2016,3,15,13,15,556.0,313.0,2.5,30.0,779.0,701.42,512.34
2016,3,15,13,30,515.0,322.0,2.4,30.0,749.0,708.23,516.97
2016,3,15,13,45,508.0,314.0,2.35,30.0,727.0,722.52,527.48
2016,3,15,14,0,501.0,306.0,2.3,30.0,705.0,733.94,535.93
2016,3,15,14,15,465.0,309.0,2.2,30.0,669.5,727.97,531.69
2016,3,15,14,30,429.0,312.0,2.1,30.0,634.0,718.17,524.94
2016,3,15,14,45,479.5,276.0,2.05,30.0,620.5,744.66,545.3
2016,3,15,15,0,530.0,240.0,2.0,30.0,607.0,768.59,563.72
2016,3,15,15,15,560.0,213.0,1.8,29.5,580.0,780.04,573.32
2016,3,15,15,30,590.0,186.0,1.6,29.0,553.0,795.94,585.74
2016,3,15,15,45,569.0,176.0,1.45,29.0,507.0,764.26,564.76
2016,3,15,16,0,548.0,166.0,1.3,29.0,461.0,737.58,547.35
2016,3,15,16,15,521.0,154.0,1.2,28.5,412.0,700.34,524.15
2016,3,15,16,30,494.0,142.0,1.1,28.0,363.0,660.9,499.13
2016,3,15,16,45,457.5,131.0,1.0,27.5,315.0,612.27,466.93
2016,3,15,17,0,421.0,120.0,0.9,27.0,267.0,562.68,433.01
2016,3,15,17,15,384.5,102.0,0.9,26.0,218.0,503.48,392.5
2016,3,15,17,30,348.0,84.0,0.9,25.0,169.0,444.01,349.44
2016,3,15,17,45,288.5,65.5,0.9,24.0,123.0,365.05,288.34
2016,3,15,18,0,229.0,47.0,0.9,23.0,77.0,288.5,225.28
2016,3,15,18,15,114.5,28.0,1.05,22.5,43.0,150.88,100.82
2016,3,15,18,30,0.0,9.0,1.2,22.0,9.0,7.68,0.0
2016,3,15,18,45,0.0,4.5,1.4,21.5,4.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,16,6,45,55.5,12.0,2.7,13.5,15.5,10.24,0.0
2016,3,16,7,0,111.0,24.0,2.9,14.0,31.0,18.54,6.33
2016,3,16,7,15,190.5,43.0,2.95,14.5,70.5,32.77,22.61
2016,3,16,7,30,270.0,62.0,3.0,15.0,110.0,46.61,35.47
2016,3,16,7,45,330.0,76.5,3.1,16.0,156.0,56.69,44.63
2016,3,16,8,0,390.0,91.0,3.2,17.0,202.0,66.46,53.2
2016,3,16,8,15,329.5,122.0,3.35,17.5,230.0,88.86,72.65
2016,3,16,8,30,269.0,153.0,3.5,18.0,258.0,107.37,88.36
2016,3,16,8,45,281.5,176.5,3.7,19.0,300.0,121.26,99.63
2016,3,16,9,0,294.0,200.0,3.9,20.0,342.0,134.52,110.15
2016,3,16,9,15,383.5,203.0,4.05,20.5,410.0,136.82,111.49
2016,3,16,9,30,473.0,206.0,4.2,21.0,478.0,130.52,105.62
2016,3,16,9,45,471.0,225.0,4.4,21.5,514.0,138.86,112.1
2016,3,16,10,0,469.0,244.0,4.6,22.0,550.0,154.07,114.08
2016,3,16,10,15,491.5,251.0,4.45,22.5,589.0,196.19,133.37
2016,3,16,10,30,514.0,258.0,4.3,23.0,628.0,241.21,163.68
2016,3,16,10,45,693.5,193.0,4.15,23.5,715.0,274.18,183.07
2016,3,16,11,0,873.0,128.0,4.0,24.0,802.0,331.22,225.38
2016,3,16,11,15,878.5,129.5,3.75,24.0,826.0,393.62,279.14
2016,3,16,11,30,884.0,131.0,3.5,24.0,850.0,450.12,327.65
2016,3,16,11,45,877.5,138.0,3.25,24.5,863.0,504.43,372.54
2016,3,16,12,0,871.0,145.0,3.0,25.0,876.0,557.29,414.51
2016,3,16,12,15,706.5,237.0,2.8,25.0,833.5,588.94,439.48
2016,3,16,12,30,542.0,329.0,2.6,25.0,791.0,605.78,451.54
2016,3,16,12,45,556.0,323.0,2.4,25.5,796.0,645.34,479.53
2016,3,16,13,0,570.0,317.0,2.2,26.0,801.0,684.28,506.11
2016,3,16,13,15,583.5,300.5,2.1,26.0,791.0,712.88,526.71
2016,3,16,13,30,597.0,284.0,2.0,26.0,781.0,739.62,545.81
2016,3,16,13,45,535.5,300.5,1.9,26.0,738.5,734.29,541.39
2016,3,16,14,0,474.0,317.0,1.8,26.0,696.0,723.36,533.19
2016,3,16,14,15,425.0,325.0,1.8,26.0,656.5,710.14,524.41
2016,3,16,14,30,376.0,333.0,1.8,26.0,617.0,679.23,503.68
2016,3,16,14,45,316.5,330.0,1.85,26.0,561.0,637.79,475.56
2016,3,16,15,0,257.0,327.0,1.9,26.0,505.0,593.02,444.61
2016,3,16,15,15,170.5,305.0,1.9,26.0,420.5,479.96,363.73
2016,3,16,15,30,84.0,283.0,1.9,26.0,336.0,362.83,277.15
2016,3,16,15,45,221.5,250.5,1.95,26.0,374.0,482.09,371.24
2016,3,16,16,0,359.0,218.0,2.0,26.0,412.0,600.53,461.22
2016,3,16,16,15,288.0,204.5,1.85,25.5,350.5,522.66,404.38
2016,3,16,16,30,217.0,191.0,1.7,25.0,289.0,424.58,332.6
2016,3,16,16,45,311.0,164.5,1.6,24.5,284.5,501.35,394.34
2016,3,16,17,0,405.0,138.0,1.5,24.0,280.0,571.66,448.93
2016,3,16,17,15,347.5,120.5,1.35,23.5,227.0,478.32,379.39
2016,3,16,17,30,290.0,103.0,1.2,23.0,174.0,405.19,323.21
2016,3,16,17,45,204.0,80.5,1.1,22.5,124.0,302.35,241.07
2016,3,16,18,0,118.0,58.0,1.0,22.0,74.0,203.45,158.95
2016,3,16,18,15,62.0,32.0,1.1,21.5,40.0,106.39,71.38
2016,3,16,18,30,6.0,6.0,1.2,21.0,6.0,9.49,0.0
2016,3,16,18,45,3.0,3.0,1.3,21.0,3.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,17,6,45,0.0,2.5,1.6,18.5,2.5,2.13,0.0
2016,3,17,7,0,0.0,5.0,1.8,19.0,5.0,4.1,0.0
2016,3,17,7,15,0.0,12.0,1.85,19.0,12.0,9.86,2.76
2016,3,17,7,30,0.0,19.0,1.9,19.0,19.0,15.63,8.01
2016,3,17,7,45,0.0,27.5,1.95,19.5,27.5,22.67,14.3
2016,3,17,8,0,0.0,36.0,2.0,20.0,36.0,29.71,20.5
2016,3,17,8,15,0.0,45.0,1.95,20.5,45.0,37.2,26.97
2016,3,17,8,30,0.0,54.0,1.9,21.0,54.0,44.69,33.34
2016,3,17,8,45,0.0,62.5,1.9,21.5,62.5,51.79,39.26
2016,3,17,9,0,0.0,71.0,1.9,22.0,71.0,58.9,45.11
2016,3,17,9,15,0.0,79.0,1.85,22.0,79.0,65.61,50.65
2016,3,17,9,30,0.0,87.0,1.8,22.0,87.0,72.34,56.16
2016,3,17,9,45,0.0,94.5,1.8,22.5,94.5,78.57,61.11
2016,3,17,10,0,0.0,102.0,1.8,23.0,102.0,84.54,62.81
2016,3,17,10,15,0.0,108.0,1.8,23.0,108.0,89.38,66.51
2016,3,17,10,30,0.0,114.0,1.8,23.0,114.0,94.25,70.23
2016,3,17,10,45,4.0,162.5,1.8,23.0,166.0,133.16,100.65
2016,3,17,11,0,8.0,211.0,1.8,23.0,218.0,172.23,130.78
2016,3,17,11,15,9.0,217.0,1.75,23.0,224.5,178.68,135.52
2016,3,17,11,30,10.0,223.0,1.7,23.0,231.0,185.26,140.48
2016,3,17,11,45,10.0,227.0,1.7,23.5,235.5,189.97,143.76
2016,3,17,12,0,10.0,231.0,1.7,24.0,240.0,194.68,147.05
2016,3,17,12,15,101.0,334.0,1.65,24.0,421.0,329.52,249.03
2016,3,17,12,30,192.0,437.0,1.6,24.0,602.0,477.05,356.35
2016,3,17,12,45,110.5,390.0,1.6,24.0,485.0,403.93,302.72
2016,3,17,13,0,29.0,343.0,1.6,24.0,368.0,313.35,235.77
2016,3,17,13,15,75.5,381.0,1.5,24.0,445.0,386.81,291.13
2016,3,17,13,30,122.0,419.0,1.4,24.0,522.0,475.87,355.69
2016,3,17,13,45,132.5,410.5,1.35,24.0,519.5,489.35,365.26
2016,3,17,14,0,143.0,402.0,1.3,24.0,517.0,502.65,375.27
2016,3,17,14,15,321.0,343.0,1.25,24.0,589.5,625.84,466.49
2016,3,17,14,30,499.0,284.0,1.2,24.0,662.0,756.37,558.69
2016,3,17,14,45,523.0,260.5,1.15,24.0,640.0,771.78,569.12
2016,3,17,15,0,547.0,237.0,1.1,24.0,618.0,784.5,579.1
2016,3,17,15,15,323.5,263.0,1.1,24.0,484.5,596.38,447.96
2016,3,17,15,30,100.0,289.0,1.1,24.0,351.0,384.9,293.18
2016,3,17,15,45,94.0,265.0,1.1,24.0,320.0,359.05,276.32
2016,3,17,16,0,88.0,241.0,1.1,24.0,289.0,332.29,257.33
2016,3,17,16,15,159.5,216.0,1.0,23.5,292.5,396.18,308.97
2016,3,17,16,30,231.0,191.0,0.9,23.0,296.0,457.95,357.68
2016,3,17,16,45,385.0,147.0,0.85,23.0,295.0,567.39,441.91
2016,3,17,17,0,539.0,103.0,0.8,23.0,294.0,656.34,506.88
2016,3,17,17,15,480.0,92.5,0.8,22.5,240.0,576.44,450.13
2016,3,17,17,30,421.0,82.0,0.8,22.0,186.0,505.12,398.63
2016,3,17,17,45,338.0,66.5,0.8,21.5,136.0,408.45,324.35
2016,3,17,18,0,255.0,51.0,0.8,21.0,86.0,316.09,248.59
2016,3,17,18,15,145.0,30.5,0.8,20.5,48.5,200.18,140.59
2016,3,17,18,30,35.0,10.0,0.8,20.0,11.0,34.09,0.0
2016,3,17,18,45,17.5,5.0,0.85,20.0,5.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,3,18,6,45,0.0,4.0,1.1,18.5,4.0,3.41,0.0
2016,3,18,7,0,0.0,8.0,1.2,19.0,8.0,6.57,0.0
2016,3,18,7,15,0.0,17.5,1.4,19.0,17.5,14.4,6.68
2016,3,18,7,30,0.0,27.0,1.6,19.0,27.0,22.26,13.82
2016,3,18,7,45,0.0,38.5,1.8,19.5,38.5,31.8,22.32
2016,3,18,8,0,0.0,50.0,2.0,20.0,50.0,41.36,30.7
2016,3,18,8,15,0.0,62.0,2.05,20.0,62.0,51.36,39.38
2016,3,18,8,30,0.0,74.0,2.1,20.0,74.0,61.38,47.96
2016,3,18,8,45,0.0,94.5,2.15,20.5,94.5,77.52,61.57
2016,3,18,9,0,0.0,115.0,2.2,21.0,115.0,93.3,74.65
2016,3,18,9,15,0.0,102.0,2.2,21.0,102.0,83.99,66.46
2016,3,18,9,30,0.0,89.0,2.2,21.0,89.0,74.02,57.79
2016,3,18,9,45,0.0,105.0,2.25,21.5,105.0,86.74,68.24
2016,3,18,10,0,0.0,121.0,2.3,22.0,121.0,99.21,74.84
2016,3,18,10,15,4.5,171.0,2.25,22.0,174.5,137.67,105.05
2016,3,18,10,30,9.0,221.0,2.2,22.0,228.0,176.21,134.8
2016,3,18,10,45,7.0,202.5,2.2,22.5,208.0,164.16,124.92
2016,3,18,11,0,5.0,184.0,2.2,23.0,188.0,150.91,114.29
2016,3,18,11,15,5.5,187.5,2.05,23.0,192.0,154.79,117.19
2016,3,18,11,30,6.0,191.0,1.9,23.0,196.0,158.73,120.12
2016,3,18,11,45,4.5,174.0,1.8,23.5,177.5,145.44,109.49
2016,3,18,12,0,3.0,157.0,1.7,24.0,159.0,131.6,98.5
2016,3,18,12,15,7.5,202.5,1.5,24.5,209.0,171.74,129.25
2016,3,18,12,30,12.0,248.0,1.3,25.0,259.0,212.81,160.03
2016,3,18,12,45,27.5,312.5,1.15,25.5,336.5,281.36,210.81
2016,3,18,13,0,43.0,377.0,1.0,26.0,414.0,352.39,261.82
2016,3,18,13,15,24.5,280.0,0.8,26.0,301.5,260.7,194.12
2016,3,18,13,30,6.0,183.0,0.6,26.0,189.0,158.74,117.81
2016,3,18,13,45,67.5,293.0,0.45,26.0,348.0,315.73,236.31
2016,3,18,14,0,129.0,403.0,0.3,26.0,507.0,492.36,359.93
2016,3,18,14,15,66.5,289.0,0.4,26.0,343.0,322.33,239.14
2016,3,18,14,30,4.0,175.0,0.5,26.0,179.0,152.61,113.33
2016,3,18,14,45,136.0,251.5,0.6,26.0,347.5,375.46,284.54
2016,3,18,15,0,268.0,328.0,0.7,26.0,516.0,605.83,447.86
2016,3,18,15,15,494.0,237.5,0.75,26.0,558.0,749.5,549.5
2016,3,18,15,30,720.0,147.0,0.8,26.0,600.0,882.39,639.24
2016,3,18,15,45,696.5,142.0,0.85,26.0,552.5,861.31,626.52
2016,3,18,16,0,673.0,137.0,0.9,26.0,505.0,836.83,613.62
2016,3,18,16,15,499.0,158.0,0.85,25.5,416.0,688.29,516.59
2016,3,18,16,30,325.0,179.0,0.8,25.0,327.0,530.77,406.69
2016,3,18,16,45,299.0,160.5,0.75,25.0,283.5,485.82,376.47
2016,3,18,17,0,273.0,142.0,0.7,25.0,240.0,440.21,343.82
2016,3,18,17,15,242.5,120.0,0.7,24.0,196.0,385.19,304.51
2016,3,18,17,30,212.0,98.0,0.7,23.0,152.0,330.05,263.18
2016,3,18,17,45,165.5,75.5,0.75,22.5,111.0,260.84,207.97
2016,3,18,18,0,119.0,53.0,0.8,22.0,70.0,192.64,151.1
2016,3,18,18,15,59.5,31.5,0.95,21.5,40.0,101.51,70.28
2016,3,18,18,30,0.0,10.0,1.1,21.0,10.0,8.54,0.0
2016,3,18,18,45,0.0,5.0,1.25,21.0,5.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.85,14.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,6.05,12.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.75,11.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,6.05,9.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.45,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.55,8.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.65,8.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.75,8.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,19,6,45,24.0,14.5,6.9,8.0,16.0,12.38,0.0
2016,3,19,7,0,48.0,29.0,7.0,8.0,32.0,23.08,12.54
2016,3,19,7,15,97.5,52.5,7.05,8.0,68.0,40.53,30.39
2016,3,19,7,30,147.0,76.0,7.1,8.0,104.0,56.58,45.62
2016,3,19,7,45,203.5,93.0,7.2,8.5,146.0,68.66,56.9
2016,3,19,8,0,260.0,110.0,7.3,9.0,188.0,80.44,67.58
2016,3,19,8,15,445.5,110.5,7.3,9.5,276.5,78.95,66.02
2016,3,19,8,30,631.0,111.0,7.3,10.0,365.0,81.21,67.74
2016,3,19,8,45,489.0,153.5,7.3,10.5,367.0,104.58,88.22
2016,3,19,9,0,347.0,196.0,7.3,11.0,369.0,132.8,112.66
2016,3,19,9,15,558.0,163.0,7.3,11.5,475.5,107.66,89.95
2016,3,19,9,30,769.0,130.0,7.3,12.0,582.0,86.46,70.89
2016,3,19,9,45,537.5,213.5,7.3,12.5,541.0,132.49,110.68
2016,3,19,10,0,306.0,297.0,7.3,13.0,500.0,192.27,149.07
2016,3,19,10,15,575.0,219.0,7.25,13.5,629.0,192.01,130.49
2016,3,19,10,30,844.0,141.0,7.2,14.0,758.0,232.16,148.36
2016,3,19,10,45,858.0,141.0,7.2,14.5,791.5,290.56,198.15
2016,3,19,11,0,872.0,141.0,7.2,15.0,825.0,350.0,251.38
2016,3,19,11,15,879.0,142.5,7.15,15.0,850.0,408.9,305.3
2016,3,19,11,30,886.0,144.0,7.1,15.0,875.0,467.54,358.4
2016,3,19,11,45,894.0,143.0,7.05,15.5,892.5,524.95,408.67
2016,3,19,12,0,902.0,142.0,7.0,16.0,910.0,579.65,455.47
2016,3,19,12,15,904.0,142.0,6.95,16.0,917.0,630.68,499.07
2016,3,19,12,30,906.0,142.0,6.9,16.0,924.0,679.9,540.21
2016,3,19,12,45,909.5,139.5,6.85,16.5,923.0,726.09,577.1
2016,3,19,13,0,913.0,137.0,6.8,17.0,922.0,770.06,611.42
2016,3,19,13,15,910.5,136.5,6.75,17.0,911.0,808.82,642.27
2016,3,19,13,30,908.0,136.0,6.7,17.0,900.0,844.57,668.97
2016,3,19,13,45,907.0,132.5,6.65,17.0,881.0,875.65,692.13
2016,3,19,14,0,906.0,129.0,6.6,17.0,862.0,903.35,712.85
2016,3,19,14,15,898.5,127.0,6.5,17.0,833.5,923.34,727.79
2016,3,19,14,30,891.0,125.0,6.4,17.0,805.0,939.52,740.08
2016,3,19,14,45,886.5,120.0,6.35,17.0,770.0,962.13,757.48
2016,3,19,15,0,882.0,115.0,6.3,17.0,735.0,970.41,764.61
2016,3,19,15,15,868.0,112.0,6.2,16.5,692.0,968.06,765.5
2016,3,19,15,30,854.0,109.0,6.1,16.0,649.0,961.68,763.7
2016,3,19,15,45,839.0,104.0,6.05,16.0,600.5,948.1,755.64
2016,3,19,16,0,824.0,99.0,6.0,16.0,552.0,930.72,744.94
2016,3,19,16,15,798.0,94.5,5.8,15.5,498.0,899.9,724.88
2016,3,19,16,30,772.0,90.0,5.6,15.0,444.0,865.83,702.24
2016,3,19,16,45,738.0,83.5,5.45,15.0,387.0,825.4,673.34
2016,3,19,17,0,704.0,77.0,5.3,15.0,330.0,776.9,637.6
2016,3,19,17,15,649.0,70.0,4.95,14.0,272.0,707.35,585.69
2016,3,19,17,30,594.0,63.0,4.6,13.0,214.0,637.53,531.16
2016,3,19,17,45,507.0,53.0,4.3,12.5,158.5,537.34,448.4
2016,3,19,18,0,420.0,43.0,4.0,12.0,103.0,440.29,363.87
2016,3,19,18,15,268.0,28.0,3.9,11.5,60.0,292.9,223.53
2016,3,19,18,30,116.0,13.0,3.8,11.0,17.0,96.18,0.0
2016,3,19,18,45,58.0,6.5,3.75,10.5,8.5,0.0,0.0
2016,3,19,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,149.0,13.5,3.2,4.5,26.0,11.52,0.0
2016,3,20,7,0,298.0,27.0,3.4,5.0,52.0,22.17,12.56
2016,3,20,7,15,415.0,39.5,3.55,6.0,104.0,32.05,23.17
2016,3,20,7,30,532.0,52.0,3.7,7.0,156.0,41.73,32.41
2016,3,20,7,45,600.5,60.5,3.9,8.0,214.0,47.67,37.97
2016,3,20,8,0,669.0,69.0,4.1,9.0,272.0,53.51,43.19
2016,3,20,8,15,714.5,75.0,4.25,9.5,331.0,57.12,46.31
2016,3,20,8,30,760.0,81.0,4.4,10.0,390.0,66.16,54.21
2016,3,20,8,45,790.5,86.0,4.6,11.0,447.0,68.96,56.3
2016,3,20,9,0,821.0,91.0,4.8,12.0,504.0,71.67,58.26
2016,3,20,9,15,844.0,94.5,4.8,12.0,557.5,73.09,59.3
2016,3,20,9,30,867.0,98.0,4.8,12.0,611.0,74.46,60.3
2016,3,20,9,45,884.5,101.0,4.8,12.5,659.0,75.34,60.76
2016,3,20,10,0,902.0,104.0,4.8,13.0,707.0,112.03,70.31
2016,3,20,10,15,914.0,106.5,4.8,13.5,748.0,173.3,100.78
2016,3,20,10,30,926.0,109.0,4.8,14.0,789.0,235.63,147.13
2016,3,20,10,45,936.0,110.0,4.85,14.5,823.0,297.37,199.98
2016,3,20,11,0,946.0,111.0,4.9,15.0,857.0,359.42,255.57
2016,3,20,11,15,952.0,112.5,4.95,15.0,882.0,420.52,311.24
2016,3,20,11,30,958.0,114.0,5.0,15.0,907.0,481.02,365.65
2016,3,20,11,45,963.0,114.0,5.05,15.5,924.0,539.13,416.21
2016,3,20,12,0,968.0,114.0,5.1,16.0,941.0,596.0,464.3
2016,3,20,12,15,969.5,114.5,5.1,16.0,948.0,649.83,509.45
2016,3,20,12,30,971.0,115.0,5.1,16.0,955.0,701.63,551.89
2016,3,20,12,45,972.0,113.5,5.15,16.0,953.5,749.2,590.44
2016,3,20,13,0,973.0,112.0,5.2,16.0,952.0,794.17,626.33
2016,3,20,13,15,970.5,111.5,5.2,16.0,940.5,834.61,656.95
2016,3,20,13,30,968.0,111.0,5.2,16.0,929.0,871.85,684.2
2016,3,20,13,45,966.0,109.0,5.2,16.5,909.5,904.69,706.91
2016,3,20,14,0,964.0,107.0,5.2,17.0,890.0,933.98,727.03
2016,3,20,14,15,957.0,105.5,5.2,17.0,861.0,955.73,743.26
2016,3,20,14,30,950.0,104.0,5.2,17.0,832.0,973.5,756.85
2016,3,20,14,45,943.0,101.0,5.2,17.0,795.5,985.66,766.68
2016,3,20,15,0,936.0,98.0,5.2,17.0,759.0,993.74,773.86
2016,3,20,15,15,923.0,96.0,5.1,16.5,715.0,993.26,775.95
2016,3,20,15,30,910.0,94.0,5.0,16.0,671.0,988.75,775.43
2016,3,20,15,45,895.0,90.0,4.95,16.0,621.5,976.05,768.16
2016,3,20,16,0,880.0,86.0,4.9,16.0,572.0,970.17,765.99
2016,3,20,16,15,856.0,82.5,4.6,15.5,517.0,941.99,747.26
2016,3,20,16,30,832.0,79.0,4.3,15.0,462.0,910.45,726.03
2016,3,20,16,45,800.5,73.5,4.05,14.5,404.0,866.29,696.23
2016,3,20,17,0,769.0,68.0,3.8,14.0,346.0,819.61,663.87
2016,3,20,17,15,717.5,62.0,3.35,13.0,286.5,752.31,614.78
2016,3,20,17,30,666.0,56.0,2.9,12.0,227.0,684.11,562.58
2016,3,20,17,45,583.5,47.5,2.45,11.0,169.5,594.9,490.6
2016,3,20,18,0,501.0,39.0,2.0,10.0,112.0,501.53,410.59
2016,3,20,18,15,341.0,26.5,1.95,9.5,66.0,347.77,267.28
2016,3,20,18,30,181.0,14.0,1.9,9.0,20.0,145.0,0.0
2016,3,20,18,45,90.5,7.0,1.85,8.5,10.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,6,45,187.5,14.0,1.35,4.0,30.5,11.95,0.0
2016,3,21,7,0,375.0,28.0,1.5,5.0,61.0,23.15,13.81
2016,3,21,7,15,491.0,38.0,1.5,5.5,115.5,31.0,22.39
2016,3,21,7,30,607.0,48.0,1.5,6.0,170.0,38.79,29.95
2016,3,21,7,45,673.0,55.0,1.55,7.0,230.0,47.66,38.17
2016,3,21,8,0,739.0,62.0,1.6,8.0,290.0,53.03,42.96
2016,3,21,8,15,780.5,67.0,1.75,9.0,350.0,56.46,45.82
2016,3,21,8,30,822.0,72.0,1.9,10.0,410.0,59.84,48.52
2016,3,21,8,45,850.5,75.5,2.1,11.0,468.0,61.86,49.94
2016,3,21,9,0,879.0,79.0,2.3,12.0,526.0,63.83,51.3
2016,3,21,9,15,899.0,82.5,2.2,12.5,579.5,74.31,60.23
2016,3,21,9,30,919.0,86.0,2.1,13.0,633.0,76.76,62.03
2016,3,21,9,45,933.5,88.5,2.05,13.5,680.5,78.33,63.08
2016,3,21,10,0,948.0,91.0,2.0,14.0,728.0,109.87,65.28
2016,3,21,10,15,958.5,92.5,1.95,14.5,769.0,172.93,97.3
2016,3,21,10,30,969.0,94.0,1.9,15.0,810.0,236.83,144.75
2016,3,21,10,45,976.0,96.0,1.9,15.5,843.5,300.85,198.95
2016,3,21,11,0,983.0,98.0,1.9,16.0,877.0,364.83,255.1
2016,3,21,11,15,988.0,99.0,1.85,16.0,902.0,427.11,310.17
2016,3,21,11,30,993.0,100.0,1.8,16.0,927.0,488.6,363.4
2016,3,21,11,45,996.0,100.5,1.8,16.5,943.0,547.76,412.68
2016,3,21,12,0,999.0,101.0,1.8,17.0,959.0,605.41,459.05
2016,3,21,12,15,1000.0,101.5,1.8,17.0,965.5,660.18,502.6
2016,3,21,12,30,1001.0,102.0,1.8,17.0,972.0,712.81,543.27
2016,3,21,12,45,1000.0,102.0,1.85,17.5,969.5,761.3,579.24
2016,3,21,13,0,999.0,102.0,1.9,18.0,967.0,807.0,612.33
2016,3,21,13,15,996.5,101.5,1.95,18.0,955.0,848.15,641.19
2016,3,21,13,30,994.0,101.0,2.0,18.0,943.0,886.0,667.34
2016,3,21,13,45,989.0,100.0,2.1,18.5,922.0,917.85,688.69
2016,3,21,14,0,984.0,99.0,2.2,19.0,901.0,945.93,707.57
2016,3,21,14,15,977.0,98.0,2.25,19.0,872.0,968.39,723.65
2016,3,21,14,30,970.0,97.0,2.3,19.0,843.0,986.83,737.28
2016,3,21,14,45,950.5,100.0,2.35,19.0,803.0,994.09,743.73
2016,3,21,15,0,931.0,103.0,2.4,19.0,763.0,997.12,747.69
2016,3,21,15,15,917.5,100.5,2.4,18.5,719.0,995.58,749.74
2016,3,21,15,30,904.0,98.0,2.4,18.0,675.0,989.99,749.33
2016,3,21,15,45,886.5,95.0,2.45,18.0,624.5,986.98,749.99
2016,3,21,16,0,869.0,92.0,2.5,18.0,574.0,969.27,740.8
2016,3,21,16,15,843.5,88.0,2.3,17.5,518.5,939.02,722.05
2016,3,21,16,30,818.0,84.0,2.1,17.0,463.0,905.42,700.85
2016,3,21,16,45,783.5,79.0,1.95,17.0,404.5,859.14,669.63
2016,3,21,17,0,749.0,74.0,1.8,17.0,346.0,810.39,636.01
2016,3,21,17,15,696.0,67.5,1.7,15.5,286.0,748.36,595.37
2016,3,21,17,30,643.0,61.0,1.6,14.0,226.0,679.61,547.14
2016,3,21,17,45,558.0,51.5,1.5,13.0,169.0,580.06,470.88
2016,3,21,18,0,473.0,42.0,1.4,12.0,112.0,483.56,391.71
2016,3,21,18,15,317.5,28.5,1.5,11.5,66.0,332.52,255.45
2016,3,21,18,30,162.0,15.0,1.6,11.0,20.0,132.12,0.0
2016,3,21,18,45,81.0,7.5,1.7,11.0,10.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,22,6,45,141.5,16.0,3.65,8.5,29.5,13.13,0.0
2016,3,22,7,0,283.0,32.0,4.0,9.0,59.0,26.33,16.47
2016,3,22,7,15,396.5,45.0,4.15,10.0,110.5,36.44,26.78
2016,3,22,7,30,510.0,58.0,4.3,11.0,162.0,46.33,36.07
2016,3,22,7,45,585.5,65.5,4.45,12.0,221.0,51.29,40.63
2016,3,22,8,0,661.0,73.0,4.6,13.0,280.0,56.25,44.94
2016,3,22,8,15,705.0,79.0,5.1,14.0,338.0,59.72,47.76
2016,3,22,8,30,749.0,85.0,5.6,15.0,396.0,63.1,50.41
2016,3,22,8,45,779.5,89.5,6.1,16.0,452.5,71.18,57.1
2016,3,22,9,0,810.0,94.0,6.6,17.0,509.0,73.4,58.59
2016,3,22,9,15,831.5,98.0,6.6,17.5,561.0,75.05,59.68
2016,3,22,9,30,853.0,102.0,6.6,18.0,613.0,76.6,60.7
2016,3,22,9,45,867.5,105.5,6.6,18.5,659.0,77.62,61.26
2016,3,22,10,0,882.0,109.0,6.6,19.0,705.0,111.25,64.97
2016,3,22,10,15,893.0,111.0,6.6,19.5,745.0,180.63,104.32
2016,3,22,10,30,904.0,113.0,6.6,20.0,785.0,241.28,149.77
2016,3,22,10,45,912.0,115.0,6.6,20.5,817.0,301.93,201.36
2016,3,22,11,0,920.0,117.0,6.6,21.0,849.0,362.71,255.12
2016,3,22,11,15,925.0,118.5,6.55,21.0,873.5,421.99,308.36
2016,3,22,11,30,930.0,120.0,6.5,21.0,898.0,480.59,360.26
2016,3,22,11,45,929.0,123.0,6.5,21.5,912.0,536.59,408.29
2016,3,22,12,0,928.0,126.0,6.5,22.0,926.0,590.89,453.53
2016,3,22,12,15,929.0,126.5,6.45,22.5,932.5,642.56,495.33
2016,3,22,12,30,930.0,127.0,6.4,23.0,939.0,692.26,534.41
2016,3,22,12,45,927.5,127.5,6.4,23.5,936.0,737.46,569.25
2016,3,22,13,0,925.0,128.0,6.4,24.0,933.0,779.98,601.3
2016,3,22,13,15,922.0,127.5,6.35,24.0,921.0,818.42,630.17
2016,3,22,13,30,919.0,127.0,6.3,24.0,909.0,853.76,655.55
2016,3,22,13,45,912.0,126.5,6.25,24.0,888.0,882.57,676.26
2016,3,22,14,0,905.0,126.0,6.2,24.0,867.0,907.77,694.46
2016,3,22,14,15,897.0,124.5,6.15,24.0,838.0,927.44,708.86
2016,3,22,14,30,889.0,123.0,6.1,24.0,809.0,943.3,720.73
2016,3,22,14,45,885.0,117.0,6.05,24.0,773.5,954.33,729.39
2016,3,22,15,0,881.0,111.0,6.0,24.0,738.0,961.41,735.47
2016,3,22,15,15,866.5,108.5,5.95,23.5,694.5,969.52,743.99
2016,3,22,15,30,852.0,106.0,5.9,23.0,651.0,962.86,742.31
2016,3,22,15,45,831.0,103.0,5.85,23.0,601.5,945.5,731.81
2016,3,22,16,0,810.0,100.0,5.8,23.0,552.0,924.43,718.81
2016,3,22,16,15,783.0,96.0,5.6,22.5,498.0,892.95,698.89
2016,3,22,16,30,756.0,92.0,5.4,22.0,444.0,858.3,676.51
2016,3,22,16,45,716.5,87.0,5.25,22.0,386.5,814.73,646.17
2016,3,22,17,0,677.0,82.0,5.1,22.0,329.0,763.18,609.25
2016,3,22,17,15,621.5,74.5,5.05,21.0,271.5,692.53,559.35
2016,3,22,17,30,566.0,67.0,5.0,20.0,214.0,621.66,506.65
2016,3,22,17,45,472.5,57.0,5.0,19.5,159.0,516.0,422.43
2016,3,22,18,0,379.0,47.0,5.0,19.0,104.0,413.66,336.38
2016,3,22,18,15,238.5,31.0,5.1,18.5,61.5,271.11,207.81
2016,3,22,18,30,98.0,15.0,5.2,18.0,19.0,115.55,0.0
2016,3,22,18,45,49.0,7.5,5.3,18.0,9.5,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,5.35,17.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,5.25,16.5,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,5.65,15.5,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,23,6,45,73.0,19.5,4.2,16.5,26.5,15.37,0.0
2016,3,23,7,0,146.0,39.0,4.4,17.0,53.0,30.16,19.25
2016,3,23,7,15,247.0,57.5,4.7,17.5,100.5,43.46,32.04
2016,3,23,7,30,348.0,76.0,5.0,18.0,148.0,56.79,44.19
2016,3,23,7,45,434.0,85.5,5.35,18.5,204.0,63.35,50.12
2016,3,23,8,0,520.0,95.0,5.7,19.0,260.0,72.06,57.66
2016,3,23,8,15,285.5,132.0,6.0,19.5,225.5,94.69,77.08
2016,3,23,8,30,51.0,169.0,6.3,20.0,191.0,123.41,101.39
2016,3,23,8,45,36.0,181.0,6.6,20.5,197.5,132.0,108.16
2016,3,23,9,0,21.0,193.0,6.9,21.0,204.0,147.82,120.97
2016,3,23,9,15,10.5,154.5,6.95,21.5,160.0,122.88,99.28
2016,3,23,9,30,0.0,116.0,7.0,22.0,116.0,95.04,75.3
2016,3,23,9,45,7.5,176.0,7.05,22.5,181.5,139.32,112.06
2016,3,23,10,0,15.0,236.0,7.1,23.0,247.0,182.52,140.53
2016,3,23,10,15,14.5,243.5,7.0,23.5,254.5,191.0,146.33
2016,3,23,10,30,14.0,251.0,6.9,24.0,262.0,199.28,152.2
2016,3,23,10,45,15.0,262.0,6.85,24.5,274.0,210.3,160.24
2016,3,23,11,0,16.0,273.0,6.8,25.0,286.0,221.5,168.44
2016,3,23,11,15,135.5,345.0,6.7,25.0,458.5,305.11,230.25
2016,3,23,11,30,255.0,417.0,6.6,25.0,631.0,412.41,310.74
2016,3,23,11,45,279.5,419.5,6.5,25.5,658.5,450.26,339.66
2016,3,23,12,0,304.0,422.0,6.4,26.0,686.0,490.44,370.19
2016,3,23,12,15,302.0,426.0,6.25,26.0,689.5,518.57,392.06
2016,3,23,12,30,300.0,430.0,6.1,26.0,693.0,546.09,413.13
2016,3,23,12,45,366.5,401.5,5.95,26.5,722.0,592.45,447.94
2016,3,23,13,0,433.0,373.0,5.8,27.0,751.0,647.05,488.3
2016,3,23,13,15,321.0,403.5,5.65,27.0,681.5,610.89,460.7
2016,3,23,13,30,209.0,434.0,5.5,27.0,612.0,561.59,423.19
2016,3,23,13,45,283.5,406.0,5.4,27.0,642.5,625.24,471.6
2016,3,23,14,0,358.0,378.0,5.3,27.0,673.0,680.86,513.68
2016,3,23,14,15,366.0,361.5,5.15,27.0,654.0,690.36,521.11
2016,3,23,14,30,374.0,345.0,5.0,27.0,635.0,697.94,527.41
2016,3,23,14,45,592.0,240.0,4.9,27.0,674.5,824.22,623.08
2016,3,23,15,0,810.0,135.0,4.8,27.0,714.0,934.25,700.91
2016,3,23,15,15,560.0,209.5,4.65,26.5,599.0,788.97,600.19
2016,3,23,15,30,310.0,284.0,4.5,26.0,484.0,621.63,476.83
