Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,15,45,519.0,203.5,4.4,26.0,507.5,759.54,583.93
2016,3,23,16,0,728.0,123.0,4.3,26.0,531.0,881.45,672.07
2016,3,23,16,15,699.5,117.5,4.05,25.5,478.5,847.65,649.92
2016,3,23,16,30,671.0,112.0,3.8,25.0,426.0,811.01,626.53
2016,3,23,16,45,627.5,106.0,3.6,25.0,370.5,757.2,589.41
2016,3,23,17,0,584.0,100.0,3.4,25.0,315.0,701.57,550.24
2016,3,23,17,15,527.0,90.5,3.2,24.0,259.5,628.4,498.78
2016,3,23,17,30,470.0,81.0,3.0,23.0,204.0,550.19,441.07
2016,3,23,17,45,382.5,67.5,2.8,22.5,151.5,449.72,362.21
2016,3,23,18,0,295.0,54.0,2.6,22.0,99.0,353.85,282.77
2016,3,23,18,15,147.5,36.0,2.85,21.5,58.5,210.15,158.08
2016,3,23,18,30,0.0,18.0,3.1,21.0,18.0,18.23,0.0
2016,3,23,18,45,0.0,9.0,3.4,20.5,9.0,7.68,0.0
2016,3,23,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,24,6,45,172.0,16.0,5.9,9.5,33.5,13.0,0.0
2016,3,24,7,0,344.0,32.0,6.1,10.0,67.0,26.25,16.78
2016,3,24,7,15,454.0,42.5,6.3,10.0,120.0,34.32,24.99
2016,3,24,7,30,564.0,53.0,6.5,10.0,173.0,42.29,32.62
2016,3,24,7,45,636.0,58.5,6.7,10.5,232.5,45.97,36.07
2016,3,24,8,0,708.0,64.0,6.9,11.0,292.0,54.11,43.36
2016,3,24,8,15,749.5,69.0,6.9,11.5,351.0,57.43,46.17
2016,3,24,8,30,791.0,74.0,6.9,12.0,410.0,60.7,48.84
2016,3,24,8,45,821.5,77.5,6.95,12.5,467.5,62.64,50.28
2016,3,24,9,0,852.0,81.0,7.0,13.0,525.0,64.54,51.67
2016,3,24,9,15,873.0,84.5,6.95,13.5,578.0,75.14,60.68
2016,3,24,9,30,894.0,88.0,6.9,14.0,631.0,77.5,62.42
2016,3,24,9,45,912.0,89.0,6.85,14.5,679.5,78.12,62.65
2016,3,24,10,0,930.0,90.0,6.8,15.0,728.0,119.07,68.08
2016,3,24,10,15,941.5,92.0,6.75,15.5,769.0,181.44,103.7
2016,3,24,10,30,953.0,94.0,6.7,16.0,810.0,244.8,153.09
2016,3,24,10,45,963.5,94.5,6.65,16.5,844.0,307.63,207.88
2016,3,24,11,0,974.0,95.0,6.6,17.0,878.0,370.79,264.8
2016,3,24,11,15,979.5,96.0,6.5,17.0,903.0,432.56,321.16
2016,3,24,11,30,985.0,97.0,6.4,17.0,928.0,493.61,375.95
2016,3,24,11,45,987.5,98.0,6.35,17.5,944.0,552.26,426.79
2016,3,24,12,0,990.0,99.0,6.3,18.0,960.0,609.38,474.84
2016,3,24,12,15,991.5,99.5,6.2,18.0,966.5,663.78,520.17
2016,3,24,12,30,993.0,100.0,6.1,18.0,973.0,716.07,562.69
2016,3,24,12,45,992.5,100.0,6.1,18.5,970.5,764.28,600.31
2016,3,24,13,0,992.0,100.0,6.1,19.0,968.0,809.77,634.9
2016,3,24,13,15,990.0,99.5,6.0,19.0,956.5,850.73,664.44
2016,3,24,13,30,988.0,99.0,5.9,19.0,945.0,888.45,691.47
2016,3,24,13,45,983.5,98.0,5.85,19.0,924.5,920.19,714.39
2016,3,24,14,0,979.0,97.0,5.8,19.0,904.0,948.21,734.68
2016,3,24,14,15,972.5,96.0,5.7,19.0,875.0,970.63,750.77
2016,3,24,14,30,966.0,95.0,5.6,19.0,846.0,989.07,764.14
2016,3,24,14,45,954.5,94.5,5.55,19.0,808.0,999.41,772.31
2016,3,24,15,0,943.0,94.0,5.5,19.0,770.0,1005.63,777.81
2016,3,24,15,15,931.0,92.0,5.35,19.0,726.0,1005.6,778.4
2016,3,24,15,30,919.0,90.0,5.2,19.0,682.0,1001.54,776.36
2016,3,24,15,45,904.0,86.5,5.1,19.0,632.5,988.87,768.84
2016,3,24,16,0,889.0,83.0,5.0,19.0,583.0,972.37,758.81
2016,3,24,16,15,865.5,79.5,4.65,18.5,527.5,954.78,747.58
2016,3,24,16,30,842.0,76.0,4.3,18.0,472.0,923.12,726.3
2016,3,24,16,45,810.5,71.5,3.95,18.0,414.0,879.58,695.75
2016,3,24,17,0,779.0,67.0,3.6,18.0,356.0,833.56,662.8
2016,3,24,17,15,729.5,61.5,3.15,17.0,296.0,767.92,616.11
2016,3,24,17,30,680.0,56.0,2.7,16.0,236.0,701.35,566.46
2016,3,24,17,45,599.0,48.0,2.3,15.0,178.0,612.39,496.79
2016,3,24,18,0,518.0,40.0,1.9,14.0,120.0,519.71,419.72
2016,3,24,18,15,366.5,28.0,1.85,13.5,72.5,371.02,288.68
2016,3,24,18,30,215.0,16.0,1.8,13.0,25.0,209.88,0.0
2016,3,24,18,45,107.5,8.0,1.75,12.5,12.5,6.83,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,6,45,193.0,16.5,0.95,7.5,37.0,13.39,0.0
2016,3,25,7,0,386.0,33.0,1.0,8.0,74.0,27.15,17.98
2016,3,25,7,15,490.5,43.0,0.9,8.5,128.5,34.81,25.74
2016,3,25,7,30,595.0,53.0,0.8,9.0,183.0,42.39,32.97
2016,3,25,7,45,654.5,60.5,0.75,10.0,242.0,47.57,37.7
2016,3,25,8,0,714.0,68.0,0.7,11.0,301.0,57.36,46.35
2016,3,25,8,15,753.5,73.0,1.05,12.0,359.5,60.54,48.87
2016,3,25,8,30,793.0,78.0,1.4,13.0,418.0,63.67,51.27
2016,3,25,8,45,817.5,82.5,1.8,14.5,474.0,66.13,52.93
2016,3,25,9,0,842.0,87.0,2.2,16.0,530.0,68.49,54.47
2016,3,25,9,15,861.5,90.5,2.15,16.5,581.5,69.97,55.44
2016,3,25,9,30,881.0,94.0,2.1,17.0,633.0,80.96,64.58
2016,3,25,9,45,892.5,98.0,2.05,17.5,679.0,83.15,66.12
2016,3,25,10,0,904.0,102.0,2.0,18.0,725.0,128.33,73.82
2016,3,25,10,15,914.5,104.0,1.95,18.0,764.5,189.2,108.96
2016,3,25,10,30,925.0,106.0,1.9,18.0,804.0,250.93,156.48
2016,3,25,10,45,929.5,109.5,1.85,18.5,835.5,312.8,208.95
2016,3,25,11,0,934.0,113.0,1.8,19.0,867.0,374.4,262.36
2016,3,25,11,15,939.0,114.0,1.75,19.0,891.0,433.96,314.14
2016,3,25,11,30,944.0,115.0,1.7,19.0,915.0,492.81,364.09
2016,3,25,11,45,943.0,118.5,1.7,19.5,929.0,549.67,410.46
2016,3,25,12,0,942.0,122.0,1.7,20.0,943.0,604.83,453.84
2016,3,25,12,15,942.5,122.0,1.7,20.0,949.0,656.27,494.01
2016,3,25,12,30,943.0,122.0,1.7,20.0,955.0,705.63,531.53
2016,3,25,12,45,937.0,125.0,1.75,20.5,950.5,750.78,564.38
2016,3,25,13,0,931.0,128.0,1.8,21.0,946.0,793.03,594.4
2016,3,25,13,15,927.5,127.5,1.9,21.0,933.5,831.12,621.68
2016,3,25,13,30,924.0,127.0,2.0,21.0,921.0,866.05,646.15
2016,3,25,13,45,914.5,127.5,2.1,21.5,899.0,893.61,664.49
2016,3,25,14,0,905.0,128.0,2.2,22.0,877.0,917.44,680.44
2016,3,25,14,15,897.0,126.5,2.25,22.0,847.5,936.89,694.44
2016,3,25,14,30,889.0,125.0,2.3,22.0,818.0,952.52,706.13
2016,3,25,14,45,877.5,122.5,2.4,22.0,781.0,971.17,720.52
2016,3,25,15,0,866.0,120.0,2.5,22.0,744.0,975.03,725.31
2016,3,25,15,15,851.5,117.0,2.55,21.5,700.0,971.45,726.4
2016,3,25,15,30,837.0,114.0,2.6,21.0,656.0,963.9,725.08
2016,3,25,15,45,816.5,110.5,2.65,21.0,606.5,946.12,715.63
2016,3,25,16,0,796.0,107.0,2.7,21.0,557.0,924.65,703.78
2016,3,25,16,15,769.5,102.0,2.45,20.5,503.0,892.18,683.16
2016,3,25,16,30,743.0,97.0,2.2,20.0,449.0,863.27,664.85
2016,3,25,16,45,707.0,91.0,2.0,20.0,392.5,815.35,632.03
2016,3,25,17,0,671.0,85.0,1.8,20.0,336.0,765.43,597.26
2016,3,25,17,15,617.5,77.5,1.65,18.5,278.0,696.21,550.99
2016,3,25,17,30,564.0,70.0,1.5,17.0,220.0,626.66,501.99
2016,3,25,17,45,480.0,59.0,1.4,16.0,165.5,527.21,426.33
2016,3,25,18,0,396.0,48.0,1.3,15.0,111.0,430.73,348.3
2016,3,25,18,15,262.0,32.5,1.3,14.5,67.0,295.3,230.4
2016,3,25,18,30,128.0,17.0,1.3,14.0,23.0,144.17,0.0
2016,3,25,18,45,64.0,8.5,1.35,14.0,11.5,52.44,0.0
2016,3,25,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,26,6,45,97.5,21.5,0.75,10.5,32.5,16.64,1.47
2016,3,26,7,0,195.0,43.0,0.8,11.0,65.0,32.87,22.82
2016,3,26,7,15,291.5,61.0,0.95,11.5,115.0,46.1,35.47
2016,3,26,7,30,388.0,79.0,1.1,12.0,165.0,59.01,47.41
2016,3,26,7,45,194.0,82.0,1.25,13.0,125.0,61.43,49.57
2016,3,26,8,0,0.0,85.0,1.4,14.0,85.0,68.93,56.01
2016,3,26,8,15,53.5,134.5,1.55,14.5,158.0,101.6,84.47
2016,3,26,8,30,107.0,184.0,1.7,15.0,231.0,128.32,107.15
2016,3,26,8,45,226.5,198.0,1.85,16.0,313.0,132.47,109.88
2016,3,26,9,0,346.0,212.0,2.0,17.0,395.0,141.37,116.65
2016,3,26,9,15,238.0,248.5,1.95,17.5,380.5,158.59,130.51
2016,3,26,9,30,130.0,285.0,1.9,18.0,366.0,184.65,151.52
2016,3,26,9,45,128.5,309.0,1.9,18.5,394.0,196.48,160.48
2016,3,26,10,0,127.0,333.0,1.9,19.0,422.0,221.28,168.4
2016,3,26,10,15,92.5,337.0,1.9,19.5,404.0,246.79,187.26
2016,3,26,10,30,58.0,341.0,1.9,20.0,386.0,254.9,194.14
2016,3,26,10,45,153.5,369.5,1.9,20.5,493.5,296.48,222.1
2016,3,26,11,0,249.0,398.0,1.9,21.0,601.0,352.25,261.84
2016,3,26,11,15,393.5,362.5,1.9,21.0,692.5,406.94,301.58
2016,3,26,11,30,538.0,327.0,1.9,21.0,784.0,470.87,349.68
2016,3,26,11,45,529.5,338.0,1.95,21.5,795.0,513.71,383.21
2016,3,26,12,0,521.0,349.0,2.0,22.0,806.0,555.31,414.93
2016,3,26,12,15,509.5,356.0,2.05,22.0,805.0,590.83,442.31
2016,3,26,12,30,498.0,363.0,2.1,22.0,804.0,624.45,467.75
2016,3,26,12,45,521.0,354.5,2.15,22.5,815.0,667.28,498.71
2016,3,26,13,0,544.0,346.0,2.2,23.0,826.0,710.21,529.19
2016,3,26,13,15,451.0,375.5,2.2,23.0,770.5,696.15,518.7
2016,3,26,13,30,358.0,405.0,2.2,23.0,715.0,667.44,498.06
2016,3,26,13,45,458.5,355.5,2.25,23.0,742.5,738.03,550.68
2016,3,26,14,0,559.0,306.0,2.3,23.0,770.0,802.99,598.42
2016,3,26,14,15,506.5,309.5,2.25,23.0,719.5,782.76,583.96
2016,3,26,14,30,454.0,313.0,2.2,23.0,669.0,757.78,566.85
2016,3,26,14,45,423.5,310.0,2.15,23.0,630.5,742.71,557.02
2016,3,26,15,0,393.0,307.0,2.1,23.0,592.0,707.58,533.53
2016,3,26,15,15,475.0,257.5,2.05,23.0,581.0,763.43,575.84
2016,3,26,15,30,557.0,208.0,2.0,23.0,570.0,798.16,603.11
2016,3,26,15,45,411.0,228.0,1.95,23.0,484.0,685.8,522.88
2016,3,26,16,0,265.0,248.0,1.9,23.0,398.0,553.29,426.87
2016,3,26,16,15,223.0,227.0,1.7,22.5,345.0,472.36,369.28
2016,3,26,16,30,181.0,206.0,1.5,22.0,292.0,411.89,324.84
2016,3,26,16,45,167.0,183.0,1.35,21.5,254.5,374.99,298.27
2016,3,26,17,0,153.0,160.0,1.2,21.0,217.0,337.44,270.44
2016,3,26,17,15,139.0,134.5,1.1,20.0,179.5,295.64,239.11
2016,3,26,17,30,125.0,109.0,1.0,19.0,142.0,253.05,205.96
2016,3,26,17,45,99.5,84.0,0.95,18.5,106.5,200.6,162.81
2016,3,26,18,0,74.0,59.0,0.9,18.0,71.0,147.46,117.69
2016,3,26,18,15,37.0,37.0,0.9,17.5,43.0,89.86,66.66
2016,3,26,18,30,0.0,15.0,0.9,17.0,15.0,12.38,0.0
2016,3,26,18,45,0.0,7.5,0.95,17.0,7.5,6.4,0.0
2016,3,26,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,27,6,45,2.5,19.0,2.15,15.0,19.5,15.67,2.75
2016,3,27,7,0,5.0,38.0,2.6,16.0,39.0,30.62,20.47
2016,3,27,7,15,24.5,62.5,2.85,16.5,68.5,48.62,36.94
2016,3,27,7,30,44.0,87.0,3.1,17.0,98.0,66.39,52.92
2016,3,27,7,45,63.5,110.5,3.4,17.5,130.0,83.23,67.76
2016,3,27,8,0,83.0,134.0,3.7,18.0,162.0,99.76,81.99
2016,3,27,8,15,330.5,133.5,3.9,18.0,274.0,96.08,78.59
2016,3,27,8,30,578.0,133.0,4.1,18.0,386.0,93.06,75.71
2016,3,27,8,45,459.0,174.0,4.35,18.5,391.0,115.64,94.71
2016,3,27,9,0,340.0,215.0,4.6,19.0,396.0,142.88,117.36
2016,3,27,9,15,170.0,174.0,4.8,19.0,264.5,115.36,93.61
2016,3,27,9,30,0.0,133.0,5.0,19.0,133.0,107.89,87.0
2016,3,27,9,45,12.5,200.0,5.2,19.5,208.5,156.29,127.35
2016,3,27,10,0,25.0,267.0,5.4,20.0,284.0,204.7,158.98
2016,3,27,10,15,98.5,321.0,5.45,20.0,395.0,239.42,182.47
2016,3,27,10,30,172.0,375.0,5.5,20.0,506.0,286.35,215.73
2016,3,27,10,45,259.0,375.5,5.6,20.5,582.0,318.01,237.54
2016,3,27,11,0,346.0,376.0,5.7,21.0,658.0,370.38,276.95
2016,3,27,11,15,591.5,273.0,5.65,21.0,771.5,414.83,309.51
2016,3,27,11,30,837.0,170.0,5.6,21.0,885.0,491.0,369.51
2016,3,27,11,45,864.5,156.5,5.6,21.0,906.5,545.39,415.7
2016,3,27,12,0,892.0,143.0,5.6,21.0,928.0,599.54,460.89
2016,3,27,12,15,894.0,143.5,5.5,21.0,934.5,650.06,501.93
2016,3,27,12,30,896.0,144.0,5.4,21.0,941.0,698.81,540.58
2016,3,27,12,45,901.5,140.0,5.35,21.5,940.0,744.42,575.17
2016,3,27,13,0,907.0,136.0,5.3,22.0,939.0,787.9,607.36
2016,3,27,13,15,904.5,135.5,5.2,22.0,927.5,825.87,634.85
2016,3,27,13,30,902.0,135.0,5.1,22.0,916.0,860.82,659.31
2016,3,27,13,45,902.0,131.0,5.1,22.0,896.5,891.51,681.29
2016,3,27,14,0,902.0,127.0,5.1,22.0,877.0,918.85,700.97
2016,3,27,14,15,895.0,125.0,5.05,22.0,848.5,938.4,715.0
2016,3,27,14,30,888.0,123.0,5.0,22.0,820.0,954.17,726.55
2016,3,27,14,45,882.0,119.0,4.95,22.0,784.5,964.98,734.84
2016,3,27,15,0,876.0,115.0,4.9,22.0,749.0,971.92,740.65
2016,3,27,15,15,862.0,112.0,4.85,21.5,706.0,979.87,748.88
2016,3,27,15,30,848.0,109.0,4.8,21.0,663.0,972.58,746.72
2016,3,27,15,45,833.5,104.0,4.75,21.0,614.5,958.59,738.66
2016,3,27,16,0,819.0,99.0,4.7,21.0,566.0,940.84,728.15
2016,3,27,16,15,793.5,95.0,4.45,20.5,512.0,910.15,708.4
2016,3,27,16,30,768.0,91.0,4.2,20.0,458.0,876.28,686.82
2016,3,27,16,45,736.0,85.0,4.0,20.0,401.5,837.15,660.19
2016,3,27,17,0,704.0,79.0,3.8,20.0,345.0,790.19,627.28
2016,3,27,17,15,652.5,72.0,3.35,19.0,287.0,722.51,579.13
2016,3,27,17,30,601.0,65.0,2.9,18.0,229.0,654.51,528.6
2016,3,27,17,45,523.5,55.5,2.5,17.0,173.5,561.31,455.95
2016,3,27,18,0,446.0,46.0,2.1,16.0,118.0,470.73,381.21
2016,3,27,18,15,223.0,36.5,2.05,15.5,72.5,268.55,211.3
2016,3,27,18,30,0.0,27.0,2.0,15.0,27.0,36.44,0.0
2016,3,27,18,45,0.0,13.5,2.0,14.5,13.5,11.52,0.0
2016,3,27,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,6,45,183.0,18.5,2.9,8.5,40.5,14.88,3.82
2016,3,28,7,0,366.0,37.0,3.1,9.0,81.0,30.22,20.9
2016,3,28,7,15,464.5,48.0,3.15,10.0,135.0,38.53,28.98
2016,3,28,7,30,563.0,59.0,3.2,11.0,189.0,46.69,36.57
2016,3,28,7,45,621.0,66.5,3.3,12.0,247.0,51.62,40.98
2016,3,28,8,0,679.0,74.0,3.4,13.0,305.0,56.45,45.1
2016,3,28,8,15,719.0,80.0,3.45,13.5,363.0,59.88,47.93
2016,3,28,8,30,759.0,86.0,3.5,14.0,421.0,68.98,55.71
2016,3,28,8,45,785.0,91.0,3.55,15.0,476.5,71.55,57.52
2016,3,28,9,0,811.0,96.0,3.6,16.0,532.0,73.99,59.2
2016,3,28,9,15,831.5,99.5,3.45,16.5,583.5,75.19,59.9
2016,3,28,9,30,852.0,103.0,3.3,17.0,635.0,76.31,60.55
2016,3,28,9,45,865.0,106.5,3.2,17.5,680.5,77.21,61.01
2016,3,28,10,0,878.0,110.0,3.1,18.0,726.0,141.5,81.63
2016,3,28,10,15,889.0,112.5,3.0,18.5,765.0,201.28,118.83
2016,3,28,10,30,900.0,115.0,2.9,19.0,804.0,261.97,166.59
2016,3,28,10,45,905.5,118.0,2.85,19.5,835.0,322.28,218.29
2016,3,28,11,0,911.0,121.0,2.8,20.0,866.0,382.44,270.72
2016,3,28,11,15,916.0,122.0,2.7,20.0,889.5,440.69,321.54
2016,3,28,11,30,921.0,123.0,2.6,20.0,913.0,498.25,370.56
2016,3,28,11,45,921.5,125.5,2.55,20.5,927.0,553.78,415.93
2016,3,28,12,0,922.0,128.0,2.5,21.0,941.0,607.78,458.49
2016,3,28,12,15,922.5,128.5,2.45,21.0,946.5,658.53,498.17
2016,3,28,12,30,923.0,129.0,2.4,21.0,952.0,707.28,535.26
2016,3,28,12,45,918.5,130.5,2.35,21.5,948.0,751.22,566.84
2016,3,28,13,0,914.0,132.0,2.3,22.0,944.0,792.38,595.57
2016,3,28,13,15,910.5,131.5,2.2,22.0,931.0,829.67,620.61
2016,3,28,13,30,907.0,131.0,2.1,22.0,918.0,863.85,642.85
2016,3,28,13,45,897.0,132.0,2.05,22.5,896.0,890.7,659.24
2016,3,28,14,0,887.0,133.0,2.0,23.0,874.0,913.87,673.18
2016,3,28,14,15,879.0,131.0,1.95,23.0,844.5,932.22,685.3
2016,3,28,14,30,871.0,129.0,1.9,23.0,815.0,957.94,702.34
2016,3,28,14,45,858.0,127.5,1.9,23.0,778.0,964.99,707.85
2016,3,28,15,0,845.0,126.0,1.9,23.0,741.0,968.02,711.14
2016,3,28,15,15,830.0,123.0,1.9,23.0,697.5,963.51,709.76
2016,3,28,15,30,815.0,120.0,1.9,23.0,654.0,955.08,706.08
2016,3,28,15,45,794.0,116.5,1.95,23.0,604.5,936.47,696.45
2016,3,28,16,0,773.0,113.0,2.0,23.0,555.0,914.22,684.51
2016,3,28,16,15,746.0,108.0,1.9,22.5,501.5,887.91,669.53
2016,3,28,16,30,719.0,103.0,1.8,22.0,448.0,852.31,648.09
2016,3,28,16,45,681.0,97.0,1.75,21.5,392.0,802.46,616.94
2016,3,28,17,0,643.0,91.0,1.7,21.0,336.0,750.72,583.6
2016,3,28,17,15,590.0,83.0,1.55,20.0,279.0,681.39,536.41
2016,3,28,17,30,537.0,75.0,1.4,19.0,222.0,611.71,486.74
2016,3,28,17,45,456.5,63.5,1.25,18.0,168.0,514.72,413.39
2016,3,28,18,0,376.0,52.0,1.1,17.0,114.0,420.39,337.86
2016,3,28,18,15,252.5,35.5,1.1,16.5,70.0,289.44,226.6
2016,3,28,18,30,129.0,19.0,1.1,16.0,26.0,151.4,27.69
2016,3,28,18,45,64.5,9.5,1.15,15.5,13.0,53.85,0.0
2016,3,28,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,6,45,119.0,23.5,1.6,14.0,38.0,18.16,6.79
2016,3,29,7,0,238.0,47.0,1.9,15.0,76.0,35.91,25.35
2016,3,29,7,15,329.0,62.5,2.05,15.5,126.5,47.25,36.01
2016,3,29,7,30,420.0,78.0,2.2,16.0,177.0,58.33,46.11
2016,3,29,7,45,485.5,88.5,2.4,17.0,233.0,65.47,52.33
2016,3,29,8,0,551.0,99.0,2.6,18.0,289.0,74.17,59.67
2016,3,29,8,15,275.5,93.0,2.65,18.5,188.0,64.36,50.84
2016,3,29,8,30,0.0,87.0,2.7,19.0,87.0,71.83,57.04
2016,3,29,8,45,0.0,94.5,2.75,19.5,94.5,77.94,61.96
2016,3,29,9,0,0.0,102.0,2.8,20.0,102.0,84.0,66.77
2016,3,29,9,15,0.0,92.5,2.8,20.5,92.5,76.9,60.36
2016,3,29,9,30,0.0,83.0,2.8,21.0,83.0,69.04,53.38
2016,3,29,9,45,0.0,94.0,2.85,21.5,94.0,78.29,60.92
2016,3,29,10,0,0.0,105.0,2.9,22.0,105.0,87.03,64.88
2016,3,29,10,15,11.5,198.0,2.9,22.0,207.5,159.48,121.72
2016,3,29,10,30,23.0,291.0,2.9,22.0,310.0,230.3,176.01
2016,3,29,10,45,14.5,239.5,2.95,22.5,251.5,194.8,148.28
2016,3,29,11,0,6.0,188.0,3.0,23.0,193.0,155.0,117.31
2016,3,29,11,15,3.0,159.0,3.0,23.0,161.5,131.96,99.32
2016,3,29,11,30,0.0,130.0,3.0,23.0,130.0,107.8,80.32
2016,3,29,11,45,3.0,154.0,3.05,23.5,156.5,128.98,96.73
2016,3,29,12,0,6.0,178.0,3.1,24.0,183.0,150.64,113.36
2016,3,29,12,15,6.0,177.5,3.1,24.0,183.0,151.0,113.61
2016,3,29,12,30,6.0,177.0,3.1,24.0,183.0,151.33,113.87
2016,3,29,12,45,5.5,172.0,3.15,24.5,177.5,147.52,110.73
2016,3,29,13,0,5.0,167.0,3.2,25.0,172.0,143.58,107.5
2016,3,29,13,15,2.5,141.0,3.2,25.0,143.5,120.21,89.34
2016,3,29,13,30,0.0,115.0,3.2,25.0,115.0,96.42,70.75
2016,3,29,13,45,0.0,120.5,3.25,25.5,120.5,101.15,74.39
2016,3,29,14,0,0.0,126.0,3.3,26.0,126.0,105.91,78.04
2016,3,29,14,15,0.0,109.5,3.35,26.0,109.5,91.82,67.11
2016,3,29,14,30,0.0,93.0,3.4,26.0,93.0,77.68,56.09
2016,3,29,14,45,0.0,99.0,3.45,26.0,99.0,82.76,60.22
2016,3,29,15,0,0.0,105.0,3.5,26.0,105.0,87.91,64.42
2016,3,29,15,15,0.0,83.5,3.55,26.0,83.5,69.53,50.0
2016,3,29,15,30,0.0,62.0,3.6,26.0,62.0,51.52,35.78
2016,3,29,15,45,0.0,86.0,3.65,26.0,86.0,71.54,51.93
2016,3,29,16,0,0.0,110.0,3.7,26.0,110.0,92.87,69.15
2016,3,29,16,15,3.0,135.5,3.65,25.5,137.0,120.84,92.01
2016,3,29,16,30,6.0,161.0,3.6,25.0,164.0,152.42,117.85
2016,3,29,16,45,3.0,141.5,3.55,24.5,143.0,132.19,102.13
2016,3,29,17,0,0.0,122.0,3.5,24.0,122.0,111.88,86.12
2016,3,29,17,15,0.0,101.5,3.35,23.5,101.5,93.01,71.12
2016,3,29,17,30,0.0,81.0,3.2,23.0,81.0,73.78,55.5
2016,3,29,17,45,0.0,61.0,3.1,22.5,61.0,54.65,39.62
2016,3,29,18,0,0.0,41.0,3.0,22.0,41.0,34.78,22.92
2016,3,29,18,15,0.0,25.0,3.1,21.5,25.0,20.64,10.74
2016,3,29,18,30,0.0,9.0,3.2,21.0,9.0,7.4,0.0
2016,3,29,18,45,0.0,4.5,3.3,21.0,4.5,3.84,0.0
2016,3,29,19,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,3.5,3.7,20.0,3.5,2.87,0.0
2016,3,30,7,0,0.0,7.0,3.7,20.0,7.0,5.74,0.0
2016,3,30,7,15,0.0,12.0,3.75,20.0,12.0,9.86,2.93
2016,3,30,7,30,0.0,17.0,3.8,20.0,17.0,13.98,6.63
2016,3,30,7,45,0.0,22.5,3.85,20.5,22.5,18.53,10.63
2016,3,30,8,0,0.0,28.0,3.9,21.0,28.0,23.09,14.57
2016,3,30,8,15,0.0,49.5,3.95,21.0,49.5,40.95,30.06
2016,3,30,8,30,0.0,71.0,4.0,21.0,71.0,58.89,45.43
2016,3,30,8,45,0.0,78.0,4.05,21.0,78.0,64.76,50.29
2016,3,30,9,0,0.0,85.0,4.1,21.0,85.0,70.64,55.12
2016,3,30,9,15,0.0,77.0,4.35,21.0,77.0,63.98,49.25
2016,3,30,9,30,0.0,69.0,4.6,21.0,69.0,57.34,43.44
2016,3,30,9,45,0.0,75.5,4.9,21.5,75.5,62.81,47.85
2016,3,30,10,0,0.0,82.0,5.2,22.0,82.0,68.29,49.83
2016,3,30,10,15,0.0,106.5,5.35,22.0,106.5,88.32,65.81
2016,3,30,10,30,0.0,131.0,5.5,22.0,131.0,107.8,81.24
2016,3,30,10,45,2.5,152.0,5.65,22.5,154.0,125.23,94.68
2016,3,30,11,0,5.0,173.0,5.8,23.0,177.0,143.06,108.39
2016,3,30,11,15,4.5,169.5,5.8,23.0,173.5,140.9,106.59
2016,3,30,11,30,4.0,166.0,5.8,23.0,170.0,138.58,104.71
2016,3,30,11,45,6.5,186.5,5.8,23.5,192.5,156.96,118.86
2016,3,30,12,0,9.0,207.0,5.8,24.0,215.0,175.82,133.29
2016,3,30,12,15,11.0,230.5,5.7,24.0,240.0,197.32,149.96
2016,3,30,12,30,13.0,254.0,5.6,24.0,265.0,219.35,166.99
2016,3,30,12,45,16.5,287.0,5.6,24.5,301.5,250.91,190.96
2016,3,30,13,0,20.0,320.0,5.6,25.0,338.0,283.49,215.51
2016,3,30,13,15,45.5,369.0,5.5,25.0,409.5,357.04,271.72
2016,3,30,13,30,71.0,418.0,5.4,25.0,481.0,429.25,326.19
2016,3,30,13,45,73.5,410.0,5.3,25.5,473.5,432.71,328.32
2016,3,30,14,0,76.0,402.0,5.2,26.0,466.0,435.85,330.43
2016,3,30,14,15,80.0,390.0,5.1,26.0,455.5,436.07,331.18
2016,3,30,14,30,84.0,378.0,5.0,26.0,445.0,435.93,331.73
2016,3,30,14,45,129.5,367.5,4.95,26.0,465.0,494.79,377.26
2016,3,30,15,0,175.0,357.0,4.9,26.0,485.0,537.02,410.34
2016,3,30,15,15,225.0,328.5,4.7,26.0,483.5,563.79,432.18
2016,3,30,15,30,275.0,300.0,4.5,26.0,482.0,610.32,468.06
2016,3,30,15,45,182.5,278.5,4.3,26.0,395.5,482.23,372.65
2016,3,30,16,0,90.0,257.0,4.1,26.0,309.0,352.9,274.0
2016,3,30,16,15,54.0,217.0,3.8,25.5,247.5,276.12,215.48
2016,3,30,16,30,18.0,177.0,3.5,25.0,186.0,181.32,141.02
2016,3,30,16,45,14.5,157.0,3.25,25.0,163.5,160.35,124.84
2016,3,30,17,0,11.0,137.0,3.0,25.0,141.0,139.31,108.26
2016,3,30,17,15,283.5,104.0,2.65,24.0,183.5,400.91,325.24
2016,3,30,17,30,556.0,71.0,2.3,23.0,226.0,625.22,496.77
2016,3,30,17,45,485.0,60.0,2.0,22.5,172.5,536.33,426.42
2016,3,30,18,0,414.0,49.0,1.7,22.0,119.0,449.77,356.47
2016,3,30,18,15,286.5,35.0,1.7,21.5,74.5,319.02,247.61
2016,3,30,18,30,159.0,21.0,1.7,21.0,30.0,179.71,62.11
2016,3,30,18,45,79.5,10.5,1.7,20.5,15.0,65.49,0.0
2016,3,30,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,31,6,15,9.5,4.5,1.4,16.5,4.5,0.0,0.0
2016,3,31,6,30,19.0,9.0,1.7,17.0,9.0,7.68,0.0
2016,3,31,6,45,132.0,29.5,2.0,17.5,45.5,22.72,11.45
2016,3,31,7,0,245.0,50.0,2.3,18.0,82.0,38.1,27.05
2016,3,31,7,15,336.5,65.0,2.4,18.5,133.5,49.02,37.17
2016,3,31,7,30,428.0,80.0,2.5,19.0,185.0,59.7,46.76
2016,3,31,7,45,511.5,86.0,2.65,19.5,243.0,65.63,51.94
2016,3,31,8,0,595.0,92.0,2.8,20.0,301.0,68.76,54.48
2016,3,31,8,15,639.0,99.0,2.95,20.5,358.5,72.27,57.24
2016,3,31,8,30,683.0,106.0,3.1,21.0,416.0,75.66,59.82
2016,3,31,8,45,732.0,105.0,3.3,22.0,474.5,73.6,57.59
2016,3,31,9,0,781.0,104.0,3.5,23.0,533.0,78.75,61.5
2016,3,31,9,15,804.0,107.5,3.55,23.5,585.0,79.71,61.96
2016,3,31,9,30,827.0,111.0,3.6,24.0,637.0,80.61,62.39
2016,3,31,9,45,857.0,108.0,3.65,24.5,687.0,82.51,63.66
2016,3,31,10,0,887.0,105.0,3.7,25.0,737.0,149.17,82.23
2016,3,31,10,15,899.5,107.0,3.7,25.5,777.5,209.28,121.0
2016,3,31,10,30,912.0,109.0,3.7,26.0,818.0,270.46,169.06
2016,3,31,10,45,927.0,107.5,3.7,26.5,852.5,330.86,219.85
2016,3,31,11,0,942.0,106.0,3.7,27.0,887.0,392.05,271.96
2016,3,31,11,15,948.0,107.0,3.7,27.0,911.5,452.06,323.32
2016,3,31,11,30,954.0,108.0,3.7,27.0,936.0,511.42,373.01
2016,3,31,11,45,958.5,108.5,3.7,27.5,951.5,568.8,419.04
2016,3,31,12,0,963.0,109.0,3.7,28.0,967.0,624.9,462.61
2016,3,31,12,15,964.5,109.0,3.7,28.0,973.5,677.29,503.15
2016,3,31,12,30,966.0,109.0,3.7,28.0,980.0,727.64,541.19
2016,3,31,12,45,967.0,108.0,3.7,28.0,977.5,774.54,575.96
2016,3,31,13,0,968.0,107.0,3.7,28.0,975.0,818.87,607.47
2016,3,31,13,15,965.5,106.5,3.7,28.0,962.5,858.13,634.07
2016,3,31,13,30,963.0,106.0,3.7,28.0,950.0,894.18,658.44
2016,3,31,13,45,960.0,104.0,3.7,28.0,929.5,924.99,679.3
2016,3,31,14,0,957.0,102.0,3.7,28.0,909.0,952.17,697.82
2016,3,31,14,15,950.5,101.0,3.65,28.0,880.0,973.48,712.25
2016,3,31,14,30,944.0,100.0,3.6,28.0,851.0,990.89,724.25
2016,3,31,14,45,932.5,99.5,3.6,28.0,813.5,1000.19,731.46
2016,3,31,15,0,921.0,99.0,3.6,28.0,776.0,1005.46,736.28
2016,3,31,15,15,909.0,96.5,3.5,27.5,732.0,1004.0,737.68
2016,3,31,15,30,897.0,94.0,3.4,27.0,688.0,998.58,736.7
2016,3,31,15,45,881.5,91.0,3.3,27.0,638.5,985.31,729.26
2016,3,31,16,0,866.0,88.0,3.2,27.0,589.0,979.49,726.99
2016,3,31,16,15,843.0,84.5,2.95,26.5,534.5,951.02,709.88
2016,3,31,16,30,820.0,81.0,2.7,26.0,480.0,919.29,690.58
2016,3,31,16,45,788.0,76.5,2.45,25.5,422.0,874.74,662.22
2016,3,31,17,0,756.0,72.0,2.2,25.0,364.0,827.8,631.59
2016,3,31,17,15,707.5,66.0,2.1,23.5,304.5,761.91,590.04
2016,3,31,17,30,659.0,60.0,2.0,22.0,245.0,702.12,550.52
2016,3,31,17,45,571.0,53.0,1.9,21.0,187.0,601.26,476.52
2016,3,31,18,0,483.0,46.0,1.8,20.0,129.0,503.56,400.23
2016,3,31,18,15,346.5,33.5,1.9,19.5,81.0,364.96,285.53
2016,3,31,18,30,210.0,21.0,2.0,19.0,33.0,221.98,92.73
2016,3,31,18,45,105.0,10.5,2.15,18.5,16.5,83.72,0.0
2016,3,31,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.5,4.15,12.0,3.5,0.0,0.0
2016,4,1,6,30,0.0,7.0,4.2,12.0,7.0,5.97,0.0
2016,4,1,6,45,21.5,28.5,4.3,12.5,31.5,23.03,12.55
2016,4,1,7,0,43.0,50.0,4.4,13.0,56.0,39.35,28.81
2016,4,1,7,15,66.5,75.0,4.75,13.5,89.0,56.65,44.73
2016,4,1,7,30,90.0,100.0,5.1,14.0,122.0,74.04,60.47
2016,4,1,7,45,109.5,122.5,5.45,15.0,157.0,89.45,73.97
2016,4,1,8,0,129.0,145.0,5.8,16.0,192.0,104.43,86.73
2016,4,1,8,15,203.5,165.5,6.0,16.0,252.5,118.51,98.77
2016,4,1,8,30,278.0,186.0,6.2,16.0,313.0,126.58,105.42
2016,4,1,8,45,366.0,192.0,6.45,16.5,381.5,130.65,108.36
2016,4,1,9,0,454.0,198.0,6.7,17.0,450.0,126.69,104.37
2016,4,1,9,15,446.0,227.0,6.6,17.0,493.5,140.82,116.11
2016,4,1,9,30,438.0,256.0,6.5,17.0,537.0,154.0,126.94
2016,4,1,9,45,221.0,221.5,6.4,17.0,363.5,142.51,109.81
2016,4,1,10,0,4.0,187.0,6.3,17.0,190.0,149.28,116.76
2016,4,1,10,15,2.0,114.0,6.2,17.0,115.5,94.57,72.11
2016,4,1,10,30,0.0,41.0,6.1,17.0,41.0,34.12,22.53
2016,4,1,10,45,0.0,83.0,6.05,17.5,83.0,69.29,51.24
2016,4,1,11,0,0.0,125.0,6.0,18.0,125.0,103.45,78.76
2016,4,1,11,15,1.5,142.5,6.05,18.0,144.0,118.28,90.58
2016,4,1,11,30,3.0,160.0,6.1,18.0,163.0,133.39,102.63
2016,4,1,11,45,3.5,160.5,6.15,18.0,164.0,134.57,103.52
2016,4,1,12,0,4.0,161.0,6.2,18.0,165.0,135.8,104.48
2016,4,1,12,15,61.0,310.0,6.25,18.0,365.5,292.01,228.84
2016,4,1,12,30,118.0,459.0,6.3,18.0,566.0,458.62,357.95
2016,4,1,12,45,65.5,359.0,6.35,18.5,418.5,349.34,272.95
2016,4,1,13,0,13.0,259.0,6.4,19.0,271.0,227.04,176.44
2016,4,1,13,15,12.5,256.5,6.4,19.0,268.5,226.15,175.99
2016,4,1,13,30,12.0,254.0,6.4,19.0,266.0,225.14,175.33
2016,4,1,13,45,6.0,184.0,6.4,19.0,190.0,160.69,124.26
2016,4,1,14,0,0.0,114.0,6.4,19.0,114.0,95.68,72.1
2016,4,1,14,15,21.0,228.0,6.35,19.0,244.5,225.39,176.73
2016,4,1,14,30,42.0,342.0,6.3,19.0,375.0,360.39,283.2
2016,4,1,14,45,111.0,350.0,6.25,19.0,433.0,459.33,362.31
2016,4,1,15,0,180.0,358.0,6.2,19.0,491.0,543.56,429.41
2016,4,1,15,15,126.0,328.0,6.15,18.5,418.5,467.68,371.24
2016,4,1,15,30,72.0,298.0,6.1,18.0,346.0,368.44,294.02
2016,4,1,15,45,177.0,275.0,6.05,18.0,381.0,473.08,380.97
2016,4,1,16,0,282.0,252.0,6.0,18.0,416.0,577.19,465.87
2016,4,1,16,15,258.0,229.5,5.85,17.5,369.0,532.11,432.36
2016,4,1,16,30,234.0,207.0,5.7,17.0,322.0,485.65,397.7
2016,4,1,16,45,210.0,188.5,5.6,16.5,282.5,423.15,349.83
2016,4,1,17,0,186.0,170.0,5.5,16.0,243.0,381.76,317.65
2016,4,1,17,15,305.0,135.5,5.2,15.5,232.0,466.25,390.72
2016,4,1,17,30,424.0,101.0,4.9,15.0,221.0,542.42,454.51
2016,4,1,17,45,363.0,83.0,4.6,14.5,169.0,458.75,384.85
2016,4,1,18,0,302.0,65.0,4.3,14.0,117.0,377.55,314.68
2016,4,1,18,15,197.0,44.0,4.05,13.5,73.0,260.35,210.71
2016,4,1,18,30,92.0,23.0,3.8,13.0,29.0,119.82,55.96
2016,4,1,18,45,46.0,11.5,3.6,12.5,14.5,42.62,0.0
2016,4,1,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,2,6,15,64.5,6.5,3.1,6.5,8.5,0.0,0.0
2016,4,2,6,30,129.0,13.0,3.2,7.0,17.0,11.1,0.0
2016,4,2,6,45,289.5,26.5,3.35,7.5,61.0,21.65,12.19
2016,4,2,7,0,450.0,40.0,3.5,8.0,105.0,32.56,23.47
2016,4,2,7,15,538.5,49.5,3.45,9.0,161.0,39.64,30.29
2016,4,2,7,30,627.0,59.0,3.4,10.0,217.0,46.61,36.72
2016,4,2,7,45,682.0,65.0,3.4,11.0,277.0,50.51,40.14
2016,4,2,8,0,737.0,71.0,3.4,12.0,337.0,59.19,47.7
2016,4,2,8,15,773.5,75.5,3.4,13.0,396.0,61.91,49.77
2016,4,2,8,30,810.0,80.0,3.4,14.0,455.0,64.57,51.73
2016,4,2,8,45,836.0,84.0,3.45,15.5,511.5,66.65,53.03
2016,4,2,9,0,862.0,88.0,3.5,17.0,568.0,68.62,54.22
2016,4,2,9,15,880.5,91.0,3.35,17.5,620.0,79.18,63.0
2016,4,2,9,30,899.0,94.0,3.2,18.0,672.0,80.97,64.19
2016,4,2,9,45,912.5,96.0,3.1,18.5,718.5,94.02,61.89
2016,4,2,10,0,926.0,98.0,3.0,19.0,765.0,155.12,85.86
2016,4,2,10,15,936.0,100.0,3.0,19.0,804.5,217.08,128.43
2016,4,2,10,30,946.0,102.0,3.0,19.0,844.0,279.79,179.91
2016,4,2,10,45,953.0,103.5,3.0,19.5,875.5,341.86,233.81
2016,4,2,11,0,960.0,105.0,3.0,20.0,907.0,403.84,288.0
2016,4,2,11,15,965.0,106.0,3.05,20.0,930.5,464.38,340.9
2016,4,2,11,30,970.0,107.0,3.1,20.0,954.0,524.12,391.92
2016,4,2,11,45,972.5,108.0,3.15,20.5,969.0,581.58,438.99
2016,4,2,12,0,975.0,109.0,3.2,21.0,984.0,637.55,483.37
2016,4,2,12,15,975.5,109.0,3.2,21.0,989.5,689.79,524.49
2016,4,2,12,30,976.0,109.0,3.2,21.0,995.0,739.86,562.96
2016,4,2,12,45,975.0,109.0,3.25,21.5,991.5,786.5,597.18
2016,4,2,13,0,974.0,109.0,3.3,22.0,988.0,830.43,627.68
2016,4,2,13,15,971.5,108.5,3.3,22.0,975.0,869.82,654.74
2016,4,2,13,30,969.0,108.0,3.3,22.0,962.0,905.98,679.52
2016,4,2,13,45,964.0,107.0,3.3,22.0,940.5,936.12,700.21
2016,4,2,14,0,959.0,106.0,3.3,22.0,919.0,962.57,718.49
2016,4,2,14,15,952.0,105.0,3.3,22.0,889.5,983.4,733.13
2016,4,2,14,30,945.0,104.0,3.3,22.0,860.0,1000.3,745.32
2016,4,2,14,45,929.5,105.0,3.3,22.0,821.0,1007.33,751.14
2016,4,2,15,0,914.0,106.0,3.3,22.0,782.0,1010.28,754.52
2016,4,2,15,15,901.0,103.5,3.25,22.0,737.5,1007.78,754.1
2016,4,2,15,30,888.0,101.0,3.2,22.0,693.0,1001.34,751.29
2016,4,2,15,45,870.5,98.0,3.2,22.0,642.5,997.57,750.9
2016,4,2,16,0,853.0,95.0,3.2,22.0,592.0,978.59,740.38
2016,4,2,16,15,829.0,91.0,2.9,21.5,537.0,948.45,721.46
2016,4,2,16,30,805.0,87.0,2.6,21.0,482.0,915.08,700.17
2016,4,2,16,45,771.5,82.0,2.35,20.5,424.0,868.45,669.75
2016,4,2,17,0,738.0,77.0,2.1,20.0,366.0,819.49,637.06
2016,4,2,17,15,689.5,71.0,1.85,19.0,306.5,760.46,597.2
2016,4,2,17,30,641.0,65.0,1.6,18.0,247.0,694.9,550.69
2016,4,2,17,45,563.5,56.5,1.35,17.0,190.0,601.03,480.36
2016,4,2,18,0,486.0,48.0,1.1,16.0,133.0,509.7,407.84
2016,4,2,18,15,355.0,35.0,1.1,15.5,84.5,374.19,296.04
