Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,18,30,224.0,22.0,1.1,15.0,36.0,236.7,123.87
2016,4,2,18,45,112.0,11.0,1.15,14.5,18.0,89.35,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,6,15,65.5,7.0,1.15,9.0,9.0,0.0,0.0
2016,4,3,6,30,131.0,14.0,1.3,10.0,18.0,11.95,0.0
2016,4,3,6,45,282.5,28.0,1.5,11.0,62.0,22.84,13.3
2016,4,3,7,0,434.0,42.0,1.7,12.0,106.0,34.09,24.5
2016,4,3,7,15,521.5,52.0,1.65,12.5,162.0,41.49,31.55
2016,4,3,7,30,609.0,62.0,1.6,13.0,218.0,48.74,38.21
2016,4,3,7,45,664.5,68.5,1.6,14.0,277.5,52.89,41.8
2016,4,3,8,0,720.0,75.0,1.6,15.0,337.0,56.97,45.16
2016,4,3,8,15,756.5,80.0,1.8,16.0,396.0,65.08,51.94
2016,4,3,8,30,793.0,85.0,2.0,17.0,455.0,67.95,54.03
2016,4,3,8,45,820.0,89.0,2.2,18.5,511.5,69.86,55.14
2016,4,3,9,0,847.0,93.0,2.4,20.0,568.0,71.69,56.16
2016,4,3,9,15,866.0,96.0,2.35,20.5,620.0,72.63,56.64
2016,4,3,9,30,885.0,99.0,2.3,21.0,672.0,83.67,65.67
2016,4,3,9,45,899.0,101.5,2.25,21.5,718.5,100.2,63.9
2016,4,3,10,0,913.0,104.0,2.2,22.0,765.0,160.91,89.04
2016,4,3,10,15,923.5,106.0,2.1,22.0,804.5,222.22,131.13
2016,4,3,10,30,934.0,108.0,2.0,22.0,844.0,284.35,181.41
2016,4,3,10,45,941.5,110.0,1.95,22.5,876.0,346.22,234.01
2016,4,3,11,0,949.0,112.0,1.9,23.0,908.0,408.1,286.68
2016,4,3,11,15,954.0,113.0,1.85,23.0,931.5,468.06,337.49
2016,4,3,11,30,959.0,114.0,1.8,23.0,955.0,527.25,386.25
2016,4,3,11,45,961.5,115.0,1.8,23.5,969.5,584.18,431.16
2016,4,3,12,0,964.0,116.0,1.8,24.0,984.0,639.64,473.37
2016,4,3,12,15,965.0,116.0,1.8,24.0,990.0,691.71,512.76
2016,4,3,12,30,966.0,116.0,1.8,24.0,996.0,741.71,549.59
2016,4,3,12,45,965.0,116.5,1.85,24.5,992.5,788.42,582.52
2016,4,3,13,0,964.0,117.0,1.9,25.0,989.0,832.47,612.03
2016,4,3,13,15,961.5,116.5,1.9,25.0,976.5,871.61,637.71
2016,4,3,13,30,959.0,116.0,1.9,25.0,964.0,907.55,661.22
2016,4,3,13,45,954.0,115.0,1.95,25.0,942.5,937.52,681.38
2016,4,3,14,0,949.0,114.0,2.0,25.0,921.0,963.81,699.3
2016,4,3,14,15,942.5,112.5,2.0,25.0,891.5,984.49,713.17
2016,4,3,14,30,936.0,111.0,2.0,25.0,862.0,1001.25,724.73
2016,4,3,14,45,927.5,108.5,2.05,25.0,824.5,1011.11,732.69
2016,4,3,15,0,919.0,106.0,2.1,25.0,787.0,1016.94,738.36
2016,4,3,15,15,906.0,103.5,2.1,24.5,742.5,1014.39,739.74
2016,4,3,15,30,893.0,101.0,2.1,24.0,698.0,1007.87,738.85
2016,4,3,15,45,875.5,98.0,2.15,24.0,648.0,1004.04,739.08
2016,4,3,16,0,858.0,95.0,2.2,24.0,598.0,984.95,729.45
2016,4,3,16,15,834.5,91.5,2.05,23.5,542.5,955.79,712.51
2016,4,3,16,30,811.0,88.0,1.9,23.0,487.0,923.37,693.33
2016,4,3,16,45,779.5,82.5,1.8,23.0,429.0,877.84,664.25
2016,4,3,17,0,748.0,77.0,1.7,23.0,371.0,829.89,633.01
2016,4,3,17,15,700.0,71.0,1.55,21.5,311.5,770.92,596.01
2016,4,3,17,30,652.0,65.0,1.4,20.0,252.0,705.44,552.28
2016,4,3,17,45,577.5,56.5,1.25,19.0,194.5,613.7,485.33
2016,4,3,18,0,503.0,48.0,1.1,18.0,137.0,524.31,415.87
2016,4,3,18,15,372.5,35.5,1.15,17.0,88.0,389.0,306.35
2016,4,3,18,30,242.0,23.0,1.2,16.0,39.0,252.86,141.74
2016,4,3,18,45,121.0,11.5,1.3,15.5,19.5,96.31,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,6,15,58.0,7.5,2.6,9.5,10.0,6.4,0.0
2016,4,4,6,30,116.0,15.0,2.8,10.0,20.0,11.71,0.0
2016,4,4,6,45,260.5,30.5,3.0,11.0,64.0,24.87,15.22
2016,4,4,7,0,405.0,46.0,3.2,12.0,108.0,37.28,27.34
2016,4,4,7,15,491.5,56.5,3.2,13.0,163.5,44.9,34.52
2016,4,4,7,30,578.0,67.0,3.2,14.0,219.0,52.36,41.27
2016,4,4,7,45,636.0,74.0,3.25,15.0,278.0,56.7,44.98
2016,4,4,8,0,694.0,81.0,3.3,16.0,337.0,60.96,48.47
2016,4,4,8,15,731.5,86.5,3.45,17.0,395.5,63.81,50.6
2016,4,4,8,30,769.0,92.0,3.6,18.0,454.0,72.74,57.96
2016,4,4,8,45,796.5,96.0,3.75,19.0,510.0,74.42,58.94
2016,4,4,9,0,824.0,100.0,3.9,20.0,566.0,76.03,59.86
2016,4,4,9,15,843.5,103.5,3.85,20.5,617.5,77.07,60.42
2016,4,4,9,30,863.0,107.0,3.8,21.0,669.0,78.04,60.92
2016,4,4,9,45,878.0,109.5,3.75,22.0,715.0,107.37,67.79
2016,4,4,10,0,893.0,112.0,3.7,23.0,761.0,167.02,93.77
2016,4,4,10,15,903.5,114.0,3.6,23.5,800.0,227.22,135.5
2016,4,4,10,30,914.0,116.0,3.5,24.0,839.0,288.23,184.88
2016,4,4,10,45,922.0,117.5,3.45,24.5,870.5,348.8,236.57
2016,4,4,11,0,930.0,119.0,3.4,25.0,902.0,409.43,288.48
2016,4,4,11,15,935.0,120.5,3.3,25.0,925.5,468.7,339.02
2016,4,4,11,30,940.0,122.0,3.2,25.0,949.0,527.24,387.64
2016,4,4,11,45,943.5,122.5,3.1,25.5,963.5,583.37,432.15
2016,4,4,12,0,947.0,123.0,3.0,26.0,978.0,638.15,474.04
2016,4,4,12,15,948.0,123.0,2.9,26.0,983.5,689.45,512.98
2016,4,4,12,30,949.0,123.0,2.8,26.0,989.0,738.73,549.33
2016,4,4,12,45,948.5,122.5,2.7,26.5,985.5,784.29,580.97
2016,4,4,13,0,948.0,122.0,2.6,27.0,982.0,827.25,609.12
2016,4,4,13,15,945.5,121.5,2.5,27.0,969.5,865.82,634.02
2016,4,4,13,30,943.0,121.0,2.4,27.0,957.0,901.24,656.61
2016,4,4,13,45,939.0,119.5,2.3,27.5,936.0,931.13,674.09
2016,4,4,14,0,935.0,118.0,2.2,28.0,915.0,957.43,689.11
2016,4,4,14,15,928.0,116.5,2.05,28.0,885.0,977.31,700.79
2016,4,4,14,30,921.0,115.0,1.9,28.0,855.0,993.31,709.97
2016,4,4,14,45,912.0,112.5,1.8,28.0,818.0,1002.45,715.49
2016,4,4,15,0,903.0,110.0,1.7,28.0,781.0,1007.6,718.67
2016,4,4,15,15,889.5,107.5,1.6,27.5,737.0,1004.41,718.22
2016,4,4,15,30,876.0,105.0,1.5,27.0,693.0,997.32,715.52
2016,4,4,15,45,859.5,101.5,1.4,27.0,643.0,994.03,713.98
2016,4,4,16,0,843.0,98.0,1.3,27.0,593.0,975.28,702.77
2016,4,4,16,15,819.5,94.0,1.2,26.5,538.5,945.51,686.13
2016,4,4,16,30,796.0,90.0,1.1,26.0,484.0,912.52,667.37
2016,4,4,16,45,764.5,84.5,1.05,26.0,426.5,867.1,639.73
2016,4,4,17,0,733.0,79.0,1.0,26.0,369.0,819.29,609.99
2016,4,4,17,15,685.0,72.5,1.0,24.5,310.0,760.14,575.54
2016,4,4,17,30,637.0,66.0,1.0,23.0,251.0,694.2,534.08
2016,4,4,17,45,564.0,57.5,1.0,22.0,194.0,604.04,470.92
2016,4,4,18,0,491.0,49.0,1.0,21.0,137.0,516.15,404.82
2016,4,4,18,15,363.5,36.0,1.05,20.0,88.0,382.79,298.48
2016,4,4,18,30,236.0,23.0,1.1,19.0,39.0,249.91,146.32
2016,4,4,18,45,118.0,11.5,1.2,18.5,19.5,94.26,0.0
2016,4,4,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,6,15,79.0,8.5,1.85,11.0,12.0,7.26,0.0
2016,4,5,6,30,158.0,17.0,2.2,12.0,24.0,13.91,0.0
2016,4,5,6,45,302.5,31.0,2.6,13.0,69.5,25.32,15.67
2016,4,5,7,0,447.0,45.0,3.0,14.0,115.0,36.49,26.46
2016,4,5,7,15,531.0,54.5,3.0,15.0,171.0,43.37,32.91
2016,4,5,7,30,615.0,64.0,3.0,16.0,227.0,50.15,38.98
2016,4,5,7,45,667.0,70.5,3.05,17.0,286.5,54.22,42.43
2016,4,5,8,0,719.0,77.0,3.1,18.0,346.0,58.21,45.65
2016,4,5,8,15,754.5,82.5,3.15,19.0,404.5,66.76,52.74
2016,4,5,8,30,790.0,88.0,3.2,20.0,463.0,69.91,55.03
2016,4,5,8,45,815.0,92.0,3.3,21.0,518.5,71.7,56.12
2016,4,5,9,0,840.0,96.0,3.4,22.0,574.0,73.4,57.12
2016,4,5,9,15,858.5,99.5,3.4,22.5,625.5,74.55,57.77
2016,4,5,9,30,877.0,103.0,3.4,23.0,677.0,75.61,58.36
2016,4,5,9,45,890.5,105.5,3.45,23.5,722.5,108.79,66.46
2016,4,5,10,0,904.0,108.0,3.5,24.0,768.0,168.97,93.88
2016,4,5,10,15,914.0,110.0,3.5,24.5,806.5,229.65,136.4
2016,4,5,10,30,924.0,112.0,3.5,25.0,845.0,291.09,186.24
2016,4,5,10,45,931.0,113.5,3.55,25.5,876.5,351.85,238.13
2016,4,5,11,0,938.0,115.0,3.6,26.0,908.0,412.55,290.09
2016,4,5,11,15,942.5,116.0,3.65,26.0,931.0,471.6,340.59
2016,4,5,11,30,947.0,117.0,3.7,26.0,954.0,529.83,389.24
2016,4,5,11,45,950.5,117.5,3.8,26.5,968.0,586.16,434.42
2016,4,5,12,0,954.0,118.0,3.9,27.0,982.0,641.13,477.19
2016,4,5,12,15,954.5,118.0,3.95,27.0,987.5,692.28,516.86
2016,4,5,12,30,955.0,118.0,4.0,27.0,993.0,741.33,554.09
2016,4,5,12,45,954.0,118.0,4.05,27.0,989.0,787.01,588.17
2016,4,5,13,0,953.0,118.0,4.1,27.0,985.0,830.05,618.79
2016,4,5,13,15,950.0,117.5,4.1,27.0,972.0,868.22,644.84
2016,4,5,13,30,947.0,117.0,4.1,27.0,959.0,903.18,668.68
2016,4,5,13,45,941.0,116.5,4.2,27.5,937.5,932.21,687.67
2016,4,5,14,0,935.0,116.0,4.3,28.0,916.0,957.58,704.28
2016,4,5,14,15,927.5,114.5,4.3,27.5,886.0,976.85,719.23
2016,4,5,14,30,920.0,113.0,4.3,27.0,856.0,992.21,731.82
2016,4,5,14,45,909.5,111.5,4.3,27.0,818.5,1000.8,738.67
2016,4,5,15,0,899.0,110.0,4.3,27.0,781.0,1005.42,743.13
2016,4,5,15,15,781.0,144.0,4.2,27.0,703.0,952.03,708.36
2016,4,5,15,30,663.0,178.0,4.1,27.0,625.0,890.43,668.07
2016,4,5,15,45,749.0,139.0,4.05,27.0,608.5,937.15,702.02
2016,4,5,16,0,835.0,100.0,4.0,27.0,592.0,971.17,726.6
2016,4,5,16,15,805.0,90.5,3.75,26.5,529.0,928.16,699.41
2016,4,5,16,30,775.0,81.0,3.5,26.0,466.0,881.85,670.17
2016,4,5,16,45,719.5,86.0,3.25,25.5,410.5,832.78,638.51
2016,4,5,17,0,664.0,91.0,3.0,25.0,355.0,777.91,601.99
2016,4,5,17,15,642.0,80.0,2.75,24.0,302.5,731.73,571.72
2016,4,5,17,30,620.0,69.0,2.5,23.0,250.0,683.84,538.51
2016,4,5,17,45,542.5,60.5,2.3,22.0,193.0,590.07,469.09
2016,4,5,18,0,465.0,52.0,2.1,21.0,136.0,498.68,397.52
2016,4,5,18,15,341.5,38.5,2.25,20.0,88.0,368.49,291.47
2016,4,5,18,30,218.0,25.0,2.4,19.0,40.0,239.8,147.98
2016,4,5,18,45,109.0,12.5,2.6,18.5,20.0,88.76,0.0
2016,4,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,6,15,26.0,9.0,1.45,13.5,10.0,7.68,0.0
2016,4,6,6,30,52.0,18.0,2.0,14.0,20.0,14.31,0.0
2016,4,6,6,45,128.5,41.5,2.6,15.0,59.0,31.94,21.26
2016,4,6,7,0,205.0,65.0,3.2,16.0,98.0,49.12,37.27
2016,4,6,7,15,280.0,84.5,3.25,16.5,149.0,63.3,50.22
2016,4,6,7,30,355.0,104.0,3.3,17.0,200.0,75.59,61.18
2016,4,6,7,45,177.5,63.0,3.4,18.0,111.0,44.6,33.78
2016,4,6,8,0,0.0,22.0,3.5,19.0,22.0,18.14,10.33
2016,4,6,8,15,0.0,25.5,3.55,19.5,25.5,21.05,12.81
2016,4,6,8,30,0.0,29.0,3.6,20.0,29.0,23.96,15.25
2016,4,6,8,45,23.5,133.0,3.7,20.5,146.5,102.85,82.86
2016,4,6,9,0,47.0,237.0,3.8,21.0,264.0,167.12,136.29
2016,4,6,9,15,203.0,257.0,3.9,21.5,389.0,171.97,139.51
2016,4,6,9,30,359.0,277.0,4.0,22.0,514.0,172.68,139.41
2016,4,6,9,45,586.5,208.5,4.15,22.5,625.5,142.93,97.86
2016,4,6,10,0,814.0,140.0,4.3,23.0,737.0,173.51,100.83
2016,4,6,10,15,562.5,256.0,4.4,23.5,678.5,253.0,170.01
2016,4,6,10,30,311.0,372.0,4.5,24.0,620.0,315.3,228.72
2016,4,6,10,45,416.0,349.0,4.65,24.5,694.0,350.6,253.93
2016,4,6,11,0,521.0,326.0,4.8,25.0,768.0,406.14,296.18
2016,4,6,11,15,491.5,345.5,4.9,25.0,771.5,445.97,330.04
2016,4,6,11,30,462.0,365.0,5.0,25.0,775.0,482.75,360.65
2016,4,6,11,45,462.5,372.5,5.15,25.5,788.5,523.72,392.74
2016,4,6,12,0,463.0,380.0,5.3,26.0,802.0,564.47,423.95
2016,4,6,12,15,706.0,253.0,5.35,26.0,899.5,650.8,491.25
2016,4,6,12,30,949.0,126.0,5.4,26.0,997.0,746.24,565.39
2016,4,6,12,45,960.0,120.0,5.45,26.0,998.5,795.43,602.7
2016,4,6,13,0,971.0,114.0,5.5,26.0,1000.0,842.63,636.9
2016,4,6,13,15,970.0,113.5,5.45,26.0,989.0,882.89,664.77
2016,4,6,13,30,969.0,113.0,5.4,26.0,978.0,920.04,690.38
2016,4,6,13,45,973.5,108.0,5.35,26.5,959.5,954.36,712.55
2016,4,6,14,0,978.0,103.0,5.3,27.0,941.0,985.26,732.28
2016,4,6,14,15,971.5,102.0,5.2,26.5,911.5,1006.55,748.16
2016,4,6,14,30,965.0,101.0,5.1,26.0,882.0,1023.86,761.54
2016,4,6,14,45,939.5,108.0,5.0,26.0,840.0,1027.57,764.4
2016,4,6,15,0,914.0,115.0,4.9,26.0,798.0,1027.07,764.69
2016,4,6,15,15,900.5,112.0,4.7,26.0,753.0,1023.38,762.17
2016,4,6,15,30,887.0,109.0,4.5,26.0,708.0,1027.68,765.42
2016,4,6,15,45,877.5,102.5,4.35,26.0,659.0,1015.89,758.69
2016,4,6,16,0,868.0,96.0,4.2,26.0,610.0,1000.15,749.57
2016,4,6,16,15,844.0,92.5,3.8,25.5,554.0,970.14,730.79
2016,4,6,16,30,820.0,89.0,3.4,25.0,498.0,936.86,709.65
2016,4,6,16,45,795.5,82.0,3.05,24.5,440.5,895.74,683.08
2016,4,6,17,0,771.0,75.0,2.7,24.0,383.0,851.95,654.08
2016,4,6,17,15,724.0,69.5,2.35,22.5,322.5,787.04,611.57
2016,4,6,17,30,677.0,64.0,2.0,21.0,262.0,728.47,571.59
2016,4,6,17,45,611.0,55.5,1.7,20.0,204.5,642.99,508.42
2016,4,6,18,0,545.0,47.0,1.4,19.0,147.0,559.39,442.8
2016,4,6,18,15,418.0,35.5,1.35,18.0,96.0,426.11,335.5
2016,4,6,18,30,291.0,24.0,1.3,17.0,45.0,295.84,190.09
2016,4,6,18,45,145.5,12.0,1.3,16.5,22.5,114.61,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.0,1.55,12.0,11.0,9.39,0.0
2016,4,7,6,30,0.0,22.0,1.8,13.0,22.0,17.68,0.0
2016,4,7,6,45,103.0,40.5,2.1,14.5,57.5,31.22,20.89
2016,4,7,7,0,206.0,59.0,2.4,16.0,93.0,45.15,33.89
2016,4,7,7,15,243.0,80.0,2.45,16.5,135.5,60.14,47.49
2016,4,7,7,30,280.0,101.0,2.5,17.0,178.0,74.67,60.38
2016,4,7,7,45,309.0,119.0,2.6,18.0,222.0,86.73,70.65
2016,4,7,8,0,338.0,137.0,2.7,19.0,266.0,98.37,80.25
2016,4,7,8,15,475.5,128.5,2.7,19.5,341.0,88.99,71.75
2016,4,7,8,30,613.0,120.0,2.7,20.0,416.0,83.18,66.37
2016,4,7,8,45,572.0,151.0,2.75,21.0,452.0,101.23,81.19
2016,4,7,9,0,531.0,182.0,2.8,22.0,488.0,117.07,93.85
2016,4,7,9,15,712.0,143.0,2.9,22.5,591.5,91.62,72.05
2016,4,7,9,30,893.0,104.0,3.0,23.0,695.0,86.57,67.49
2016,4,7,9,45,765.5,161.0,3.2,24.0,691.5,124.43,77.87
2016,4,7,10,0,638.0,218.0,3.4,25.0,688.0,197.71,125.19
2016,4,7,10,15,634.5,236.0,3.4,25.5,723.5,253.1,165.39
2016,4,7,10,30,631.0,254.0,3.4,26.0,759.0,308.41,209.6
2016,4,7,10,45,639.0,263.5,3.45,26.5,791.5,361.21,252.82
2016,4,7,11,0,647.0,273.0,3.5,27.0,824.0,414.95,296.69
2016,4,7,11,15,635.0,290.0,3.5,27.0,842.5,466.43,338.98
2016,4,7,11,30,623.0,307.0,3.5,27.0,861.0,516.44,379.04
2016,4,7,11,45,770.5,227.5,3.55,27.5,923.5,578.44,426.41
2016,4,7,12,0,918.0,148.0,3.6,28.0,986.0,647.82,479.13
2016,4,7,12,15,746.5,250.5,3.55,28.0,934.0,676.17,499.58
2016,4,7,12,30,575.0,353.0,3.5,28.0,882.0,688.28,507.09
2016,4,7,12,45,525.0,368.5,3.5,28.5,850.5,701.64,515.99
2016,4,7,13,0,475.0,384.0,3.5,29.0,819.0,709.76,520.79
2016,4,7,13,15,561.5,340.5,3.4,29.0,847.5,771.81,565.58
2016,4,7,13,30,648.0,297.0,3.3,29.0,876.0,835.68,610.74
2016,4,7,13,45,651.0,285.5,3.2,29.0,856.5,858.77,626.51
2016,4,7,14,0,654.0,274.0,3.1,29.0,837.0,878.83,640.45
2016,4,7,14,15,635.0,270.5,2.95,29.0,802.0,882.74,642.88
2016,4,7,14,30,616.0,267.0,2.8,29.0,767.0,882.67,642.8
2016,4,7,14,45,593.0,259.0,2.7,29.0,722.5,866.65,632.77
2016,4,7,15,0,570.0,251.0,2.6,29.0,678.0,850.67,622.83
2016,4,7,15,15,645.5,204.0,2.45,28.5,662.0,894.19,655.21
2016,4,7,15,30,721.0,157.0,2.3,28.0,646.0,926.89,677.97
2016,4,7,15,45,760.5,137.0,2.2,28.0,619.0,948.58,692.72
2016,4,7,16,0,800.0,117.0,2.1,28.0,592.0,959.06,700.38
2016,4,7,16,15,774.0,112.5,1.9,27.5,537.5,933.38,684.99
2016,4,7,16,30,748.0,108.0,1.7,27.0,483.0,898.12,663.5
2016,4,7,16,45,711.0,102.0,1.55,26.5,425.0,847.71,632.22
2016,4,7,17,0,674.0,96.0,1.4,26.0,367.0,795.33,598.98
2016,4,7,17,15,624.0,88.0,1.3,25.0,308.5,726.9,555.15
2016,4,7,17,30,574.0,80.0,1.2,24.0,250.0,657.98,508.92
2016,4,7,17,45,498.0,69.0,1.15,23.0,193.5,563.03,441.24
2016,4,7,18,0,422.0,58.0,1.1,22.0,137.0,470.34,370.97
2016,4,7,18,15,306.0,42.5,1.1,21.0,89.0,342.78,269.05
2016,4,7,18,30,190.0,27.0,1.1,20.0,41.0,222.67,145.41
2016,4,7,18,45,95.0,13.5,1.15,19.5,20.5,79.74,0.0
2016,4,7,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,6,15,3.0,10.0,1.95,13.5,10.0,8.54,0.0
2016,4,8,6,30,6.0,20.0,2.3,14.0,20.0,16.39,1.79
2016,4,8,6,45,69.0,42.5,2.7,14.5,53.5,33.14,22.66
2016,4,8,7,0,132.0,65.0,3.1,15.0,87.0,48.89,37.35
2016,4,8,7,15,191.5,82.5,3.25,15.5,128.5,61.5,48.91
2016,4,8,7,30,251.0,100.0,3.4,16.0,170.0,73.81,59.88
2016,4,8,7,45,286.5,120.5,3.55,17.0,217.5,87.47,71.59
2016,4,8,8,0,322.0,141.0,3.7,18.0,265.0,100.65,82.57
2016,4,8,8,15,481.0,135.5,4.1,18.5,353.5,93.47,75.92
2016,4,8,8,30,640.0,130.0,4.5,19.0,442.0,90.46,72.92
2016,4,8,8,45,501.0,181.5,4.9,20.0,442.5,118.53,96.3
2016,4,8,9,0,362.0,233.0,5.3,21.0,443.0,152.11,123.85
2016,4,8,9,15,427.0,234.0,5.3,21.5,503.0,142.55,115.19
2016,4,8,9,30,492.0,235.0,5.3,22.0,563.0,140.94,113.29
2016,4,8,9,45,396.5,287.0,5.35,22.5,562.5,194.74,141.21
2016,4,8,10,0,301.0,339.0,5.4,23.0,562.0,243.4,175.33
2016,4,8,10,15,370.5,332.0,5.35,23.5,621.0,278.3,197.88
2016,4,8,10,30,440.0,325.0,5.3,24.0,680.0,311.22,221.58
2016,4,8,10,45,499.0,320.5,5.25,24.5,736.5,360.57,259.96
2016,4,8,11,0,558.0,316.0,5.2,25.0,793.0,416.47,303.99
2016,4,8,11,15,465.0,362.0,5.1,25.0,766.5,449.25,333.28
2016,4,8,11,30,372.0,408.0,5.0,25.0,740.0,478.3,357.8
2016,4,8,11,45,420.5,395.0,4.95,25.5,775.5,520.36,389.91
2016,4,8,12,0,469.0,382.0,4.9,26.0,811.0,572.31,428.81
2016,4,8,12,15,500.5,377.5,4.75,26.0,838.0,623.49,467.02
2016,4,8,12,30,532.0,373.0,4.6,26.0,865.0,676.49,505.86
2016,4,8,12,45,484.0,382.0,4.5,26.0,828.0,684.41,511.55
2016,4,8,13,0,436.0,391.0,4.4,26.0,791.0,687.12,513.46
2016,4,8,13,15,443.0,382.5,4.25,26.0,784.5,714.21,533.22
2016,4,8,13,30,450.0,374.0,4.1,26.0,778.0,739.68,551.53
2016,4,8,13,45,393.0,389.0,3.95,26.0,736.0,718.47,535.93
2016,4,8,14,0,336.0,404.0,3.8,26.0,694.0,702.52,523.87
2016,4,8,14,15,244.5,404.0,3.7,26.0,611.5,636.21,475.84
2016,4,8,14,30,153.0,404.0,3.6,26.0,529.0,546.94,410.88
2016,4,8,14,45,113.5,375.0,3.55,26.0,466.0,489.49,369.57
2016,4,8,15,0,74.0,346.0,3.5,26.0,403.0,409.06,310.59
2016,4,8,15,15,73.0,326.5,3.5,26.0,379.5,394.07,300.6
2016,4,8,15,30,72.0,307.0,3.5,26.0,356.0,378.43,289.87
2016,4,8,15,45,383.5,227.0,3.5,26.0,458.5,667.66,512.57
2016,4,8,16,0,695.0,147.0,3.5,26.0,561.0,898.93,679.09
2016,4,8,16,15,599.5,153.5,3.35,25.5,487.5,811.06,619.04
2016,4,8,16,30,504.0,160.0,3.2,25.0,414.0,714.27,553.43
2016,4,8,16,45,536.5,138.5,3.05,24.5,380.0,716.01,557.73
2016,4,8,17,0,569.0,117.0,2.9,24.0,346.0,721.81,564.17
2016,4,8,17,15,517.5,106.0,2.6,23.0,290.0,643.67,509.1
2016,4,8,17,30,466.0,95.0,2.3,22.0,234.0,574.28,458.96
2016,4,8,17,45,389.5,81.5,2.0,21.0,180.5,481.0,387.95
2016,4,8,18,0,313.0,68.0,1.7,20.0,127.0,391.46,315.87
2016,4,8,18,15,216.0,48.0,1.7,19.0,82.0,280.38,223.34
2016,4,8,18,30,119.0,28.0,1.7,18.0,37.0,171.75,115.39
2016,4,8,18,45,59.5,14.0,1.7,17.5,18.5,54.72,0.0
2016,4,8,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,4.5,2.2,14.5,4.5,3.84,0.0
2016,4,9,6,30,0.0,9.0,2.4,15.0,9.0,7.39,0.0
2016,4,9,6,45,0.0,24.0,2.65,15.5,24.0,19.8,11.3
2016,4,9,7,0,0.0,39.0,2.9,16.0,39.0,32.25,22.71
2016,4,9,7,15,0.0,57.5,2.85,16.5,57.5,47.02,36.01
2016,4,9,7,30,0.0,76.0,2.8,17.0,76.0,61.51,48.85
2016,4,9,7,45,0.0,73.0,2.8,17.5,73.0,60.11,47.49
2016,4,9,8,0,0.0,70.0,2.8,18.0,70.0,58.04,45.46
2016,4,9,8,15,248.0,113.0,3.05,18.5,234.5,81.66,65.71
2016,4,9,8,30,496.0,156.0,3.3,19.0,399.0,104.73,85.13
2016,4,9,8,45,248.0,124.5,3.55,19.5,246.0,79.58,63.13
2016,4,9,9,0,0.0,93.0,3.8,20.0,93.0,77.28,60.84
2016,4,9,9,15,162.5,192.0,3.9,20.5,300.5,135.38,109.54
2016,4,9,9,30,325.0,291.0,4.0,21.0,508.0,178.7,144.89
2016,4,9,9,45,167.5,259.0,4.15,21.5,371.5,182.0,136.36
2016,4,9,10,0,10.0,227.0,4.3,22.0,235.0,179.37,137.47
2016,4,9,10,15,75.0,312.5,4.3,22.0,373.5,238.87,180.71
2016,4,9,10,30,140.0,398.0,4.3,22.0,512.0,304.44,228.56
2016,4,9,10,45,73.5,294.5,4.35,22.5,355.0,244.68,185.13
2016,4,9,11,0,7.0,191.0,4.4,23.0,198.0,158.3,119.81
2016,4,9,11,15,65.0,321.0,4.4,23.0,379.5,275.89,209.92
2016,4,9,11,30,123.0,451.0,4.4,23.0,561.0,397.56,301.18
2016,4,9,11,45,68.0,357.5,4.4,23.5,419.0,320.08,242.99
2016,4,9,12,0,13.0,264.0,4.4,24.0,277.0,224.66,170.18
2016,4,9,12,15,7.5,207.5,4.4,24.0,215.5,176.96,133.64
2016,4,9,12,30,2.0,151.0,4.4,24.0,154.0,127.44,95.16
2016,4,9,12,45,19.0,271.0,4.45,24.5,289.5,243.81,185.12
2016,4,9,13,0,36.0,391.0,4.5,25.0,425.0,364.01,275.26
2016,4,9,13,15,23.5,316.5,4.5,25.0,339.0,294.81,223.22
2016,4,9,13,30,11.0,242.0,4.5,25.0,253.0,214.32,162.14
2016,4,9,13,45,223.0,301.5,4.55,25.5,495.0,488.47,373.81
2016,4,9,14,0,435.0,361.0,4.6,26.0,737.0,763.68,573.08
2016,4,9,14,15,270.0,379.0,4.6,26.0,610.0,635.48,478.52
2016,4,9,14,30,105.0,397.0,4.6,26.0,483.0,476.64,360.53
2016,4,9,14,45,428.5,286.0,4.65,26.0,612.5,738.07,559.98
2016,4,9,15,0,752.0,175.0,4.7,26.0,742.0,958.27,718.28
2016,4,9,15,15,533.0,238.0,4.7,25.5,628.5,813.96,617.9
2016,4,9,15,30,314.0,301.0,4.7,25.0,515.0,654.5,501.96
2016,4,9,15,45,500.0,226.0,4.7,25.0,538.0,783.04,601.98
2016,4,9,16,0,686.0,151.0,4.7,25.0,561.0,895.56,684.87
2016,4,9,16,15,442.0,185.0,4.65,24.5,440.0,684.34,534.0
2016,4,9,16,30,198.0,219.0,4.6,24.0,319.0,445.7,352.75
2016,4,9,16,45,384.5,168.0,4.6,24.0,333.5,606.68,482.14
2016,4,9,17,0,571.0,117.0,4.6,24.0,348.0,724.39,573.34
2016,4,9,17,15,518.5,107.0,4.45,23.5,292.0,646.38,516.39
2016,4,9,17,30,466.0,97.0,4.3,23.0,236.0,577.36,465.38
2016,4,9,17,45,400.0,82.0,4.2,22.5,183.5,491.0,398.58
2016,4,9,18,0,334.0,67.0,4.1,22.0,131.0,407.5,330.53
2016,4,9,18,15,228.5,48.5,4.05,21.5,85.5,290.95,231.99
2016,4,9,18,30,123.0,30.0,4.0,21.0,40.0,161.98,110.62
2016,4,9,18,45,61.5,15.0,4.0,20.5,20.0,57.06,0.0
2016,4,9,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.5,12.5,3.15,16.5,14.5,10.67,0.0
2016,4,10,6,30,65.0,25.0,3.3,17.0,29.0,19.6,6.55
2016,4,10,6,45,164.5,47.0,3.45,17.5,72.0,36.12,25.11
2016,4,10,7,0,264.0,69.0,3.6,18.0,115.0,51.7,39.42
2016,4,10,7,15,342.0,84.5,3.85,18.5,168.0,62.49,49.23
2016,4,10,7,30,420.0,100.0,4.1,19.0,221.0,72.98,58.45
2016,4,10,7,45,210.0,87.5,4.4,19.5,148.0,65.17,51.5
2016,4,10,8,0,0.0,75.0,4.7,20.0,75.0,62.2,48.68
2016,4,10,8,15,0.0,110.5,4.85,20.5,110.5,89.31,71.76
2016,4,10,8,30,0.0,146.0,5.0,21.0,146.0,115.43,93.6
2016,4,10,8,45,0.0,128.0,5.2,22.0,128.0,103.4,82.7
2016,4,10,9,0,0.0,110.0,5.4,23.0,110.0,90.38,71.14
2016,4,10,9,15,0.0,106.5,5.4,23.5,106.5,87.93,68.71
2016,4,10,9,30,0.0,103.0,5.4,24.0,103.0,85.35,66.21
2016,4,10,9,45,6.0,171.5,5.45,24.5,176.0,137.62,104.2
2016,4,10,10,0,12.0,240.0,5.5,25.0,249.0,188.84,143.4
2016,4,10,10,15,9.0,213.0,5.5,25.5,220.0,171.42,129.36
2016,4,10,10,30,6.0,186.0,5.5,26.0,191.0,152.05,114.03
2016,4,10,10,45,3.5,165.5,5.5,26.5,168.5,136.43,101.63
2016,4,10,11,0,1.0,145.0,5.5,27.0,146.0,119.9,88.56
2016,4,10,11,15,5.0,174.5,5.5,27.0,179.0,145.48,108.25
2016,4,10,11,30,9.0,204.0,5.5,27.0,212.0,171.68,128.34
2016,4,10,11,45,9.5,205.5,5.55,27.0,214.0,174.32,130.33
2016,4,10,12,0,10.0,207.0,5.6,27.0,216.0,177.0,132.39
2016,4,10,12,15,104.5,342.5,5.45,27.0,439.5,349.32,263.94
2016,4,10,12,30,199.0,478.0,5.3,27.0,663.0,533.35,399.61
2016,4,10,12,45,115.5,429.5,5.2,27.0,536.5,451.99,339.12
2016,4,10,13,0,32.0,381.0,5.1,27.0,410.0,352.48,264.52
2016,4,10,13,15,33.5,373.5,4.9,26.5,404.0,353.44,266.08
2016,4,10,13,30,35.0,366.0,4.7,26.0,398.0,354.07,267.21
2016,4,10,13,45,23.0,300.5,4.55,26.0,321.0,288.76,218.29
2016,4,10,14,0,11.0,235.0,4.4,26.0,244.0,210.73,159.07
2016,4,10,14,15,9.0,216.5,4.6,26.0,224.5,193.61,146.29
2016,4,10,14,30,7.0,198.0,4.8,26.0,205.0,176.13,133.04
2016,4,10,14,45,3.5,161.0,5.05,26.0,164.5,140.39,105.44
2016,4,10,15,0,0.0,124.0,5.3,26.0,124.0,104.54,77.43
2016,4,10,15,15,0.0,117.0,5.4,26.0,117.0,98.46,72.84
2016,4,10,15,30,0.0,110.0,5.5,26.0,110.0,92.36,68.21
2016,4,10,15,45,2.0,145.5,5.65,26.0,147.0,126.9,95.91
2016,4,10,16,0,4.0,181.0,5.8,26.0,184.0,164.39,125.92
2016,4,10,16,15,2.0,161.5,5.7,25.5,163.0,144.99,111.09
2016,4,10,16,30,0.0,142.0,5.6,25.0,142.0,125.45,96.01
2016,4,10,16,45,0.0,124.0,5.6,25.0,124.0,109.26,83.35
2016,4,10,17,0,0.0,106.0,5.6,25.0,106.0,92.92,70.41
2016,4,10,17,15,0.0,88.5,5.35,24.5,88.5,76.94,57.71
2016,4,10,17,30,0.0,71.0,5.1,24.0,71.0,60.76,44.62
2016,4,10,17,45,0.0,54.5,4.95,23.5,54.5,45.43,31.98
2016,4,10,18,0,0.0,38.0,4.8,23.0,38.0,31.4,20.23
2016,4,10,18,15,0.0,24.0,4.65,22.5,24.0,19.79,10.37
2016,4,10,18,30,0.0,10.0,4.5,22.0,10.0,8.21,0.22
2016,4,10,18,45,0.0,5.0,4.4,21.5,5.0,4.27,0.0
2016,4,10,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.65,20.0,1.5,1.28,0.0
2016,4,11,6,30,0.0,3.0,3.7,20.0,3.0,2.46,0.0
2016,4,11,6,45,0.0,9.0,3.8,20.5,9.0,7.39,0.6
2016,4,11,7,0,0.0,15.0,3.9,21.0,15.0,12.33,5.03
2016,4,11,7,15,0.0,22.5,4.1,21.5,22.5,18.53,10.52
2016,4,11,7,30,0.0,30.0,4.3,22.0,30.0,24.74,15.95
2016,4,11,7,45,0.0,38.0,4.5,22.5,38.0,31.38,21.66
2016,4,11,8,0,0.0,46.0,4.7,23.0,46.0,38.04,27.28
2016,4,11,8,15,0.0,71.5,4.8,23.5,71.5,59.3,45.32
2016,4,11,8,30,0.0,97.0,4.9,24.0,97.0,79.86,62.48
2016,4,11,8,45,0.0,102.5,5.0,24.5,102.5,84.4,65.92
2016,4,11,9,0,0.0,108.0,5.1,25.0,108.0,88.88,69.29
2016,4,11,9,15,0.0,134.0,5.05,25.5,134.5,108.75,85.41
2016,4,11,9,30,0.0,160.0,5.0,26.0,161.0,128.17,100.94
2016,4,11,9,45,16.5,231.5,4.95,26.5,244.5,180.55,136.37
2016,4,11,10,0,33.0,303.0,4.9,27.0,328.0,219.16,164.42
2016,4,11,10,15,90.0,353.0,4.75,27.5,425.5,266.7,197.32
2016,4,11,10,30,147.0,403.0,4.6,28.0,523.0,310.6,227.74
2016,4,11,10,45,203.0,414.0,4.5,28.5,586.0,351.79,256.95
2016,4,11,11,0,259.0,425.0,4.4,29.0,649.0,390.14,284.73
2016,4,11,11,15,152.0,411.5,4.2,29.0,543.5,369.12,272.05
2016,4,11,11,30,45.0,398.0,4.0,29.0,438.0,330.43,244.79
2016,4,11,11,45,191.0,422.0,3.85,29.5,597.0,430.36,317.52
2016,4,11,12,0,337.0,446.0,3.7,30.0,756.0,548.86,402.22
2016,4,11,12,15,360.0,427.0,3.55,30.0,760.5,576.95,422.72
2016,4,11,12,30,383.0,408.0,3.4,30.0,765.0,605.37,443.66
2016,4,11,12,45,596.5,297.0,3.25,30.5,850.0,699.33,511.97
2016,4,11,13,0,810.0,186.0,3.1,31.0,935.0,799.68,583.01
2016,4,11,13,15,807.5,185.0,2.95,31.0,923.0,834.72,606.18
2016,4,11,13,30,805.0,184.0,2.8,31.0,911.0,866.89,626.59
2016,4,11,13,45,806.0,178.5,2.65,31.5,892.0,894.94,642.79
2016,4,11,14,0,807.0,173.0,2.5,32.0,873.0,919.8,656.73
2016,4,11,14,15,799.0,170.5,2.4,32.0,844.5,935.88,666.74
2016,4,11,14,30,791.0,168.0,2.3,32.0,816.0,948.26,674.52
2016,4,11,14,45,791.0,158.5,2.2,32.0,782.5,957.6,680.49
2016,4,11,15,0,791.0,149.0,2.1,32.0,749.0,963.17,684.21
2016,4,11,15,15,777.0,145.5,1.95,31.5,706.5,957.5,681.82
2016,4,11,15,30,763.0,142.0,1.8,31.0,664.0,955.72,682.08
2016,4,11,15,45,750.0,135.0,1.7,31.0,617.5,940.06,672.83
2016,4,11,16,0,737.0,128.0,1.6,31.0,571.0,920.94,661.62
2016,4,11,16,15,711.5,122.5,1.45,30.5,518.5,888.04,642.3
2016,4,11,16,30,686.0,117.0,1.3,30.0,466.0,852.34,621.1
2016,4,11,16,45,661.5,107.5,1.15,30.0,412.0,810.14,594.11
2016,4,11,17,0,637.0,98.0,1.0,30.0,358.0,765.73,565.23
2016,4,11,17,15,588.0,90.0,0.9,29.0,301.5,698.68,522.99
2016,4,11,17,30,539.0,82.0,0.8,28.0,245.0,631.24,478.7
2016,4,11,17,45,475.0,70.0,0.75,27.5,191.5,546.2,418.89
2016,4,11,18,0,411.0,58.0,0.7,27.0,138.0,463.05,356.93
2016,4,11,18,15,299.0,43.5,0.8,26.0,91.0,338.19,260.89
2016,4,11,18,30,187.0,29.0,0.9,25.0,44.0,227.72,158.08
2016,4,11,18,45,93.5,14.5,1.0,24.5,22.0,79.8,0.0
2016,4,11,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,6.5,3.6,14.0,6.5,5.55,0.0
2016,4,12,6,30,0.0,13.0,3.6,14.0,13.0,10.7,2.11
2016,4,12,6,45,0.0,29.5,3.65,14.5,29.5,24.37,15.48
2016,4,12,7,0,0.0,46.0,3.7,15.0,46.0,37.79,27.78
2016,4,12,7,15,0.0,65.0,3.65,15.5,65.0,52.72,41.25
2016,4,12,7,30,0.0,84.0,3.6,16.0,84.0,67.49,54.33
2016,4,12,7,45,0.0,104.5,3.6,16.5,104.5,83.18,67.94
2016,4,12,8,0,0.0,125.0,3.6,17.0,125.0,98.7,81.13
2016,4,12,8,15,2.5,144.5,3.7,17.5,145.5,113.42,93.38
2016,4,12,8,30,5.0,164.0,3.8,18.0,166.0,127.99,105.31
2016,4,12,8,45,2.5,161.0,3.95,19.0,162.0,127.04,103.7
2016,4,12,9,0,0.0,158.0,4.1,20.0,158.0,125.71,101.82
2016,4,12,9,15,0.0,158.5,4.05,20.5,159.0,126.67,102.1
2016,4,12,9,30,0.0,159.0,4.0,21.0,160.0,127.48,102.27
2016,4,12,9,45,29.0,247.0,3.95,21.5,269.5,179.7,137.79
2016,4,12,10,0,58.0,335.0,3.9,22.0,379.0,240.95,183.19
2016,4,12,10,15,29.0,218.5,3.75,22.0,240.5,171.05,129.57
2016,4,12,10,30,0.0,102.0,3.6,22.0,102.0,84.83,62.59
2016,4,12,10,45,0.0,106.0,3.5,22.5,106.0,88.1,65.03
2016,4,12,11,0,0.0,110.0,3.4,23.0,110.0,91.41,67.42
2016,4,12,11,15,5.5,171.5,3.35,23.0,176.5,143.37,108.13
2016,4,12,11,30,11.0,233.0,3.3,23.0,243.0,195.71,148.58
2016,4,12,11,45,7.5,195.5,3.25,23.5,202.5,165.31,124.7
2016,4,12,12,0,4.0,158.0,3.2,24.0,162.0,133.63,99.89
2016,4,12,12,15,2.0,108.0,3.3,24.0,110.0,91.52,66.99
2016,4,12,12,30,0.0,58.0,3.4,24.0,58.0,48.57,33.07
2016,4,12,12,45,0.0,57.5,3.5,24.5,57.5,48.14,32.69
2016,4,12,13,0,0.0,57.0,3.6,25.0,57.0,47.71,32.28
2016,4,12,13,15,6.5,156.5,3.7,25.0,162.5,136.82,102.38
2016,4,12,13,30,13.0,256.0,3.8,25.0,268.0,228.23,172.85
2016,4,12,13,45,27.0,316.0,3.9,25.0,340.0,306.74,232.68
2016,4,12,14,0,41.0,376.0,4.0,25.0,412.0,381.32,288.77
2016,4,12,14,15,34.0,348.5,4.0,25.0,377.5,354.15,268.6
2016,4,12,14,30,27.0,321.0,4.0,25.0,343.0,325.55,247.53
2016,4,12,14,45,29.5,313.0,4.0,25.0,336.5,324.83,247.64
2016,4,12,15,0,32.0,305.0,4.0,25.0,330.0,324.08,247.73
2016,4,12,15,15,18.0,245.5,3.95,24.5,259.5,235.08,180.37
2016,4,12,15,30,4.0,186.0,3.9,24.0,189.0,165.91,126.88
2016,4,12,15,45,3.0,179.0,3.9,24.0,181.0,159.57,122.32
2016,4,12,16,0,2.0,172.0,3.9,24.0,173.0,153.36,117.76
2016,4,12,16,15,1.0,145.5,3.8,23.5,146.0,127.97,98.11
2016,4,12,16,30,0.0,119.0,3.7,23.0,119.0,102.46,78.07
2016,4,12,16,45,0.0,104.5,3.65,23.0,104.5,89.53,67.89
2016,4,12,17,0,0.0,90.0,3.6,23.0,90.0,76.53,57.52
2016,4,12,17,15,0.0,75.5,3.55,22.5,75.5,63.44,47.04
2016,4,12,17,30,0.0,61.0,3.5,22.0,61.0,50.53,36.52
2016,4,12,17,45,0.0,47.0,3.45,21.5,47.0,38.87,26.83
2016,4,12,18,0,0.0,33.0,3.4,21.0,33.0,27.24,17.01
2016,4,12,18,15,0.0,21.5,3.75,20.5,21.5,17.71,8.84
2016,4,12,18,30,0.0,10.0,4.1,20.0,10.0,8.21,0.44
2016,4,12,18,45,0.0,5.0,4.45,19.5,5.0,4.27,0.0
2016,4,12,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.55,17.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,5.5,16.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
