Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,5,45,39.5,7.5,2.5,11.0,9.0,6.4,0.0
2016,5,3,6,0,79.0,15.0,2.6,11.0,18.0,11.67,0.0
2016,5,3,6,15,205.5,31.5,2.7,11.5,57.5,24.37,14.49
2016,5,3,6,30,332.0,48.0,2.8,12.0,97.0,36.9,26.92
2016,5,3,6,45,427.5,58.5,2.9,13.0,149.5,46.44,35.84
2016,5,3,7,0,523.0,69.0,3.0,14.0,202.0,53.84,42.56
2016,5,3,7,15,580.0,77.0,3.1,14.5,258.5,58.79,46.93
2016,5,3,7,30,637.0,85.0,3.2,15.0,315.0,63.6,51.03
2016,5,3,7,45,682.0,89.5,3.35,16.0,373.0,65.61,52.42
2016,5,3,8,0,727.0,94.0,3.5,17.0,431.0,67.61,53.76
2016,5,3,8,15,755.5,98.5,3.55,17.0,487.0,75.89,60.73
2016,5,3,8,30,784.0,103.0,3.6,17.0,543.0,77.69,62.05
2016,5,3,8,45,807.5,106.0,3.7,17.5,596.5,78.27,62.2
2016,5,3,9,0,831.0,109.0,3.8,18.0,650.0,78.79,62.31
2016,5,3,9,15,847.0,112.0,3.8,18.5,698.5,79.08,62.24
2016,5,3,9,30,863.0,115.0,3.8,19.0,747.0,131.65,77.43
2016,5,3,9,45,876.0,117.0,3.85,19.5,790.0,188.02,109.21
2016,5,3,10,0,889.0,119.0,3.9,20.0,833.0,245.81,152.8
2016,5,3,10,15,897.5,121.0,3.9,20.5,869.0,303.72,201.57
2016,5,3,10,30,906.0,123.0,3.9,21.0,905.0,362.1,252.32
2016,5,3,10,45,912.5,124.5,3.9,21.5,933.5,419.71,302.38
2016,5,3,11,0,919.0,126.0,3.9,22.0,962.0,477.14,351.26
2016,5,3,11,15,923.0,127.0,3.9,22.0,982.5,532.66,398.12
2016,5,3,11,30,927.0,128.0,3.9,22.0,1003.0,587.31,443.02
2016,5,3,11,45,930.5,128.0,3.9,22.5,1015.5,639.93,484.26
2016,5,3,12,0,934.0,128.0,3.9,23.0,1028.0,691.27,523.27
2016,5,3,12,15,934.5,128.0,3.9,23.0,1031.5,739.14,559.77
2016,5,3,12,30,935.0,128.0,3.9,23.0,1035.0,785.13,594.12
2016,5,3,12,45,933.5,128.0,3.9,23.5,1029.5,827.51,622.99
2016,5,3,13,0,932.0,128.0,3.9,24.0,1024.0,867.4,649.1
2016,5,3,13,15,929.0,127.0,3.85,24.0,1010.0,902.41,672.73
2016,5,3,13,30,926.0,126.0,3.8,24.0,996.0,934.3,694.18
2016,5,3,13,45,921.5,125.0,3.8,24.0,974.0,961.54,712.79
2016,5,3,14,0,917.0,124.0,3.8,24.0,952.0,985.28,729.15
2016,5,3,14,15,910.0,122.5,3.75,24.0,922.0,1002.56,741.01
2016,5,3,14,30,903.0,121.0,3.7,24.0,892.0,1016.09,750.54
2016,5,3,14,45,893.5,119.0,3.7,24.0,854.5,1022.88,756.14
2016,5,3,15,0,884.0,117.0,3.7,24.0,817.0,1025.85,759.45
2016,5,3,15,15,871.5,114.5,3.65,24.0,773.5,1021.49,757.76
2016,5,3,15,30,859.0,112.0,3.6,24.0,730.0,1013.44,753.85
2016,5,3,15,45,843.5,108.5,3.6,24.0,681.5,1010.22,753.74
2016,5,3,16,0,828.0,105.0,3.6,24.0,633.0,990.79,742.88
2016,5,3,16,15,806.5,101.0,3.45,23.5,579.5,961.36,725.82
2016,5,3,16,30,785.0,97.0,3.3,23.0,526.0,928.91,706.66
2016,5,3,16,45,756.5,92.0,3.2,22.5,470.0,885.61,680.08
2016,5,3,17,0,728.0,87.0,3.1,22.0,414.0,846.13,655.75
2016,5,3,17,15,688.0,81.5,2.7,21.5,357.0,787.88,615.45
2016,5,3,17,30,648.0,76.0,2.3,21.0,300.0,728.88,573.53
2016,5,3,17,45,588.5,68.5,1.95,20.5,243.5,649.62,515.37
2016,5,3,18,0,529.0,61.0,1.6,20.0,187.0,571.79,455.79
2016,5,3,18,15,437.5,50.5,1.5,19.0,136.0,466.07,373.78
2016,5,3,18,30,346.0,40.0,1.4,18.0,85.0,365.79,290.87
2016,5,3,18,45,203.0,25.0,1.35,17.0,48.0,226.63,153.76
2016,5,3,19,0,60.0,10.0,1.3,16.0,11.0,50.11,0.0
2016,5,3,19,15,30.0,5.0,1.3,15.5,5.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,45,40.5,7.5,1.05,12.5,9.0,6.4,0.0
2016,5,4,6,0,81.0,15.0,1.1,13.0,18.0,11.66,0.0
2016,5,4,6,15,207.5,31.5,1.4,13.5,58.0,24.36,14.55
2016,5,4,6,30,334.0,48.0,1.7,14.0,98.0,36.9,26.74
2016,5,4,6,45,423.0,59.0,2.05,15.0,150.0,46.74,35.84
2016,5,4,7,0,512.0,70.0,2.4,16.0,202.0,54.48,42.78
2016,5,4,7,15,569.5,78.5,2.4,17.0,258.5,59.77,47.33
2016,5,4,7,30,627.0,87.0,2.4,18.0,315.0,64.91,51.54
2016,5,4,7,45,669.0,93.0,2.4,19.0,372.5,67.88,53.74
2016,5,4,8,0,711.0,99.0,2.4,20.0,430.0,70.74,55.78
2016,5,4,8,15,740.0,104.0,2.45,20.5,486.0,72.62,57.05
2016,5,4,8,30,769.0,109.0,2.5,21.0,542.0,81.6,64.35
2016,5,4,8,45,791.5,112.5,2.65,22.0,595.0,82.31,64.45
2016,5,4,9,0,814.0,116.0,2.8,23.0,648.0,82.93,64.49
2016,5,4,9,15,830.0,119.5,2.9,23.5,696.0,83.31,64.49
2016,5,4,9,30,846.0,123.0,3.0,24.0,744.0,127.02,71.89
2016,5,4,9,45,858.5,125.5,3.1,24.5,786.5,183.38,103.85
2016,5,4,10,0,871.0,128.0,3.2,25.0,829.0,249.58,153.32
2016,5,4,10,15,880.5,130.0,3.25,25.0,865.0,306.72,200.75
2016,5,4,10,30,890.0,132.0,3.3,25.0,901.0,364.45,250.32
2016,5,4,10,45,897.0,133.5,3.35,25.5,930.0,421.36,298.77
2016,5,4,11,0,904.0,135.0,3.4,26.0,959.0,478.15,346.13
2016,5,4,11,15,908.5,136.0,3.4,26.0,979.5,533.12,391.52
2016,5,4,11,30,913.0,137.0,3.4,26.0,1000.0,587.3,435.05
2016,5,4,11,45,920.5,135.0,3.45,26.5,1014.0,640.19,475.68
2016,5,4,12,0,928.0,133.0,3.5,27.0,1028.0,692.17,514.45
2016,5,4,12,15,928.5,133.0,3.5,27.0,1031.5,739.78,549.96
2016,5,4,12,30,929.0,133.0,3.5,27.0,1035.0,785.55,583.39
2016,5,4,12,45,929.0,132.5,3.5,27.5,1030.5,828.49,612.07
2016,5,4,13,0,929.0,132.0,3.5,28.0,1026.0,869.06,638.02
2016,5,4,13,15,926.0,131.0,3.5,28.0,1012.5,904.03,661.32
2016,5,4,13,30,923.0,130.0,3.5,28.0,999.0,935.89,682.55
2016,5,4,13,45,919.0,128.5,3.5,28.0,977.0,963.1,700.74
2016,5,4,14,0,915.0,127.0,3.5,28.0,955.0,986.81,716.73
2016,5,4,14,15,908.5,125.5,3.5,28.0,925.5,1004.57,728.96
2016,5,4,14,30,902.0,124.0,3.5,28.0,896.0,1018.59,738.94
2016,5,4,14,45,893.0,122.0,3.5,28.0,859.0,1025.9,744.76
2016,5,4,15,0,884.0,120.0,3.5,28.0,822.0,1029.41,748.35
2016,5,4,15,15,871.5,117.5,3.4,27.5,778.5,1025.1,747.81
2016,5,4,15,30,859.0,115.0,3.3,27.0,735.0,1029.96,753.47
2016,5,4,15,45,843.5,111.5,3.25,27.0,686.5,1014.08,744.6
2016,5,4,16,0,828.0,108.0,3.2,27.0,638.0,994.66,733.7
2016,5,4,16,15,806.5,104.5,2.95,26.5,584.5,965.85,716.5
2016,5,4,16,30,785.0,101.0,2.7,26.0,531.0,933.99,697.22
2016,5,4,16,45,757.5,95.5,2.5,26.0,475.0,891.06,669.35
2016,5,4,17,0,730.0,90.0,2.3,26.0,419.0,852.32,644.07
2016,5,4,17,15,689.5,84.5,2.05,25.0,361.5,793.54,606.37
2016,5,4,17,30,649.0,79.0,1.8,24.0,304.0,733.99,566.9
2016,5,4,17,45,592.0,71.0,1.55,23.5,248.0,656.18,511.47
2016,5,4,18,0,535.0,63.0,1.3,23.0,192.0,579.58,454.44
2016,5,4,18,15,440.5,52.5,1.25,22.0,140.0,471.06,372.26
2016,5,4,18,30,346.0,42.0,1.2,21.0,88.0,367.96,288.99
2016,5,4,18,45,201.5,26.5,1.2,20.0,50.0,225.28,154.26
2016,5,4,19,0,57.0,11.0,1.2,19.0,12.0,48.91,0.0
2016,5,4,19,15,28.5,5.5,1.2,19.0,6.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,73.5,8.5,1.2,14.5,11.5,7.26,0.0
2016,5,5,6,0,147.0,17.0,1.2,15.0,23.0,13.92,0.0
2016,5,5,6,15,286.0,30.0,1.5,16.0,65.5,24.47,14.6
2016,5,5,6,30,425.0,43.0,1.8,17.0,108.0,34.82,24.62
2016,5,5,6,45,506.5,52.5,2.15,18.0,161.5,41.76,31.04
2016,5,5,7,0,588.0,62.0,2.5,19.0,215.0,48.56,37.09
2016,5,5,7,15,641.0,68.5,2.45,19.5,272.0,52.67,40.65
2016,5,5,7,30,694.0,75.0,2.4,20.0,329.0,56.7,43.99
2016,5,5,7,45,727.5,81.0,2.35,20.5,386.0,65.51,51.36
2016,5,5,8,0,761.0,87.0,2.3,21.0,443.0,69.0,54.05
2016,5,5,8,15,786.0,91.0,2.25,22.0,498.5,70.76,55.1
2016,5,5,8,30,811.0,95.0,2.2,23.0,554.0,72.41,56.06
2016,5,5,8,45,826.5,100.0,2.15,24.0,605.0,74.44,57.32
2016,5,5,9,0,842.0,105.0,2.1,25.0,656.0,76.27,58.41
2016,5,5,9,15,855.5,108.0,2.05,25.5,703.0,76.63,58.4
2016,5,5,9,30,869.0,111.0,2.0,26.0,750.0,133.48,74.99
2016,5,5,9,45,876.0,115.0,2.0,26.5,790.5,190.43,107.35
2016,5,5,10,0,883.0,119.0,2.0,27.0,831.0,248.14,150.05
2016,5,5,10,15,890.5,121.0,2.0,27.0,866.0,305.29,197.0
2016,5,5,10,30,898.0,123.0,2.0,27.0,901.0,362.8,245.67
2016,5,5,10,45,900.5,126.0,2.0,27.5,927.5,419.29,292.94
2016,5,5,11,0,903.0,129.0,2.0,28.0,954.0,475.18,338.59
2016,5,5,11,15,906.5,130.0,2.05,28.0,973.0,529.45,382.53
2016,5,5,11,30,910.0,131.0,2.1,28.0,992.0,582.81,424.57
2016,5,5,11,45,693.0,274.5,2.15,28.5,935.0,613.52,446.69
2016,5,5,12,0,476.0,418.0,2.2,29.0,878.0,630.05,456.48
2016,5,5,12,15,486.5,417.0,2.3,29.0,888.5,671.27,486.33
2016,5,5,12,30,497.0,416.0,2.4,29.0,899.0,712.61,515.72
2016,5,5,12,45,471.5,416.5,2.5,29.0,873.5,727.27,526.5
2016,5,5,13,0,446.0,417.0,2.6,29.0,848.0,738.42,534.9
2016,5,5,13,15,450.5,408.0,2.65,29.0,838.0,763.33,552.75
2016,5,5,13,30,455.0,399.0,2.7,29.0,828.0,786.23,569.1
2016,5,5,13,45,466.0,384.5,2.75,29.0,815.0,807.96,584.9
2016,5,5,14,0,477.0,370.0,2.8,29.0,802.0,827.5,599.3
2016,5,5,14,15,434.0,370.0,2.8,29.0,753.5,806.69,585.46
2016,5,5,14,30,391.0,370.0,2.8,29.0,705.0,766.63,559.24
2016,5,5,14,45,422.0,339.5,2.85,29.0,687.0,797.36,582.37
2016,5,5,15,0,453.0,309.0,2.9,29.0,669.0,810.23,593.47
2016,5,5,15,15,453.0,289.5,2.85,29.0,633.5,800.27,588.14
2016,5,5,15,30,453.0,270.0,2.8,29.0,598.0,787.49,581.17
2016,5,5,15,45,570.0,209.5,2.8,29.0,594.0,845.27,625.48
2016,5,5,16,0,687.0,149.0,2.8,29.0,590.0,907.58,668.83
2016,5,5,16,15,494.0,187.0,2.65,28.5,490.5,745.62,559.9
2016,5,5,16,30,301.0,225.0,2.5,28.0,391.0,575.44,438.68
2016,5,5,16,45,284.5,202.0,2.4,27.5,346.0,532.37,410.62
2016,5,5,17,0,268.0,179.0,2.3,27.0,301.0,488.11,380.26
2016,5,5,17,15,251.5,157.5,2.05,26.5,260.0,444.94,349.52
2016,5,5,17,30,235.0,136.0,1.8,26.0,219.0,401.18,317.5
2016,5,5,17,45,217.5,113.0,1.6,25.5,179.0,353.88,281.88
2016,5,5,18,0,200.0,90.0,1.4,25.0,139.0,306.11,244.52
2016,5,5,18,15,164.0,68.5,1.3,24.0,101.5,245.24,195.36
2016,5,5,18,30,128.0,47.0,1.2,23.0,64.0,185.18,144.79
2016,5,5,18,45,64.0,28.5,1.2,22.5,37.0,110.37,74.0
2016,5,5,19,0,0.0,10.0,1.2,22.0,10.0,8.54,0.0
2016,5,5,19,15,0.0,5.0,1.2,21.5,5.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,5,45,69.5,8.5,1.15,14.5,12.0,7.26,0.0
2016,5,6,6,0,139.0,17.0,1.2,15.0,24.0,13.28,0.0
2016,5,6,6,15,274.0,31.0,1.35,15.5,66.0,25.25,15.41
2016,5,6,6,30,409.0,45.0,1.5,16.0,108.0,36.39,26.14
2016,5,6,6,45,490.5,55.0,1.7,17.0,161.5,43.65,32.86
2016,5,6,7,0,572.0,65.0,1.9,18.0,215.0,50.75,39.18
2016,5,6,7,15,626.0,72.0,1.75,18.5,272.0,55.13,42.98
2016,5,6,7,30,680.0,79.0,1.6,19.0,329.0,59.41,46.53
2016,5,6,7,45,715.0,85.0,1.45,20.0,386.5,62.62,48.96
2016,5,6,8,0,750.0,91.0,1.3,21.0,444.0,71.79,56.42
2016,5,6,8,15,777.0,95.5,1.55,21.5,500.0,73.8,57.78
2016,5,6,8,30,804.0,100.0,1.8,22.0,556.0,75.69,59.05
2016,5,6,8,45,825.5,103.0,2.1,23.0,609.0,76.35,59.15
2016,5,6,9,0,847.0,106.0,2.4,24.0,662.0,76.93,59.2
2016,5,6,9,15,862.0,108.5,2.35,24.5,710.0,87.9,68.0
2016,5,6,9,30,877.0,111.0,2.3,25.0,758.0,135.83,76.28
2016,5,6,9,45,889.0,113.0,2.25,25.5,800.5,192.65,108.88
2016,5,6,10,0,901.0,115.0,2.2,26.0,843.0,250.77,152.1
2016,5,6,10,15,909.5,117.0,2.15,26.0,879.0,309.1,200.27
2016,5,6,10,30,918.0,119.0,2.1,26.0,915.0,367.9,250.18
2016,5,6,10,45,924.0,120.0,2.05,26.5,943.0,425.39,298.33
2016,5,6,11,0,930.0,121.0,2.0,27.0,971.0,482.6,345.04
2016,5,6,11,15,933.5,122.0,1.9,27.0,991.0,538.15,389.57
2016,5,6,11,30,937.0,123.0,1.8,27.0,1011.0,592.75,431.85
2016,5,6,11,45,945.0,119.5,1.75,27.5,1024.5,645.66,470.86
2016,5,6,12,0,953.0,116.0,1.7,28.0,1038.0,697.55,507.75
2016,5,6,12,15,953.0,116.5,1.65,28.0,1041.0,745.86,541.94
2016,5,6,12,30,953.0,117.0,1.6,28.0,1044.0,792.21,573.86
2016,5,6,12,45,953.5,115.5,1.6,28.0,1039.0,835.17,601.77
2016,5,6,13,0,954.0,114.0,1.6,28.0,1034.0,875.64,627.59
2016,5,6,13,15,951.0,113.5,1.6,28.0,1020.0,911.3,650.18
2016,5,6,13,30,948.0,113.0,1.6,28.0,1006.0,943.78,670.72
2016,5,6,13,45,943.5,112.0,1.6,28.5,984.0,971.11,686.67
2016,5,6,14,0,939.0,111.0,1.6,29.0,962.0,994.88,700.42
2016,5,6,14,15,932.5,109.5,1.65,29.0,932.0,1012.6,712.63
2016,5,6,14,30,926.0,108.0,1.7,29.0,902.0,1026.53,722.71
2016,5,6,14,45,913.5,108.0,1.75,29.0,864.0,1032.31,727.98
2016,5,6,15,0,901.0,108.0,1.8,29.0,826.0,1034.24,731.14
2016,5,6,15,15,889.0,106.0,1.9,28.5,782.5,1030.72,733.25
2016,5,6,15,30,877.0,104.0,2.0,28.0,739.0,1023.49,733.21
2016,5,6,15,45,859.5,102.0,2.1,28.0,690.0,1007.09,726.01
2016,5,6,16,0,842.0,100.0,2.2,28.0,641.0,999.54,724.57
2016,5,6,16,15,821.5,96.5,2.15,27.5,588.0,971.53,709.7
2016,5,6,16,30,801.0,93.0,2.1,27.0,535.0,940.48,692.93
2016,5,6,16,45,770.5,89.5,2.1,27.0,478.5,896.82,666.76
2016,5,6,17,0,740.0,86.0,2.1,27.0,422.0,850.97,638.7
2016,5,6,17,15,701.5,80.5,1.9,26.0,365.0,799.58,606.78
2016,5,6,17,30,663.0,75.0,1.7,25.0,308.0,741.6,569.08
2016,5,6,17,45,604.5,68.0,1.55,24.0,251.5,663.46,515.65
2016,5,6,18,0,546.0,61.0,1.4,23.0,195.0,586.66,460.4
2016,5,6,18,15,459.0,51.0,1.4,22.0,143.5,484.61,383.49
2016,5,6,18,30,372.0,41.0,1.4,21.0,92.0,387.54,305.2
2016,5,6,18,45,235.0,26.5,1.4,20.5,53.5,255.72,181.36
2016,5,6,19,0,98.0,12.0,1.4,20.0,15.0,78.28,0.0
2016,5,6,19,15,49.0,6.0,1.4,19.5,7.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,5,45,45.5,9.0,1.65,15.5,11.5,7.68,0.0
2016,5,7,6,0,91.0,18.0,1.8,16.0,23.0,13.97,0.0
2016,5,7,6,15,201.0,35.5,1.95,16.5,62.5,27.32,17.16
2016,5,7,6,30,311.0,53.0,2.1,17.0,102.0,40.43,29.54
2016,5,7,6,45,385.5,66.5,2.3,17.5,152.0,50.19,38.52
2016,5,7,7,0,460.0,80.0,2.5,18.0,202.0,59.7,47.03
2016,5,7,7,15,514.5,89.5,2.55,18.5,256.0,67.65,53.91
2016,5,7,7,30,569.0,99.0,2.6,19.0,310.0,73.1,58.44
2016,5,7,7,45,424.5,143.5,2.7,19.5,315.5,98.5,80.02
2016,5,7,8,0,280.0,188.0,2.8,20.0,321.0,127.62,104.35
2016,5,7,8,15,318.5,205.5,3.15,20.5,374.0,137.45,112.04
2016,5,7,8,30,357.0,223.0,3.5,21.0,427.0,146.85,119.31
2016,5,7,8,45,443.0,217.5,3.85,22.0,493.5,134.12,107.86
2016,5,7,9,0,529.0,212.0,4.2,23.0,560.0,129.41,103.23
2016,5,7,9,15,402.5,275.0,4.25,23.5,551.0,158.18,126.43
2016,5,7,9,30,276.0,338.0,4.3,24.0,542.0,220.71,160.48
2016,5,7,9,45,543.5,243.5,4.35,24.5,673.5,214.92,141.0
2016,5,7,10,0,811.0,149.0,4.4,25.0,805.0,248.23,155.27
2016,5,7,10,15,820.0,151.5,4.35,25.5,839.5,303.07,200.75
2016,5,7,10,30,829.0,154.0,4.3,26.0,874.0,358.67,247.98
2016,5,7,10,45,831.5,158.5,4.3,26.5,900.0,413.81,294.78
2016,5,7,11,0,834.0,163.0,4.3,27.0,926.0,468.63,340.29
2016,5,7,11,15,838.0,164.5,4.3,27.0,945.5,521.56,383.9
2016,5,7,11,30,842.0,166.0,4.3,27.0,965.0,573.9,425.92
2016,5,7,11,45,863.5,153.5,4.3,27.5,981.5,622.63,463.61
2016,5,7,12,0,885.0,141.0,4.3,28.0,998.0,673.47,501.78
2016,5,7,12,15,885.0,141.0,4.3,28.0,1000.5,718.63,535.77
2016,5,7,12,30,885.0,141.0,4.3,28.0,1003.0,762.05,567.83
2016,5,7,12,45,883.0,141.0,4.3,28.5,997.5,802.01,595.09
2016,5,7,13,0,881.0,141.0,4.3,29.0,992.0,839.63,619.47
2016,5,7,13,15,877.0,140.5,4.3,29.0,978.0,872.53,641.76
2016,5,7,13,30,873.0,140.0,4.3,29.0,964.0,902.44,662.04
2016,5,7,13,45,487.0,293.5,4.3,29.0,751.5,743.98,550.06
2016,5,7,14,0,101.0,447.0,4.3,29.0,539.0,506.81,374.52
2016,5,7,14,15,211.0,423.5,4.3,29.0,607.5,615.14,456.12
2016,5,7,14,30,321.0,400.0,4.3,29.0,676.0,729.01,538.59
2016,5,7,14,45,201.5,386.0,4.3,29.0,557.0,589.88,439.08
2016,5,7,15,0,82.0,372.0,4.3,29.0,438.0,443.82,332.15
2016,5,7,15,15,279.5,317.5,4.3,29.0,524.0,634.32,476.78
2016,5,7,15,30,477.0,263.0,4.3,29.0,610.0,804.55,601.26
2016,5,7,15,45,600.5,200.0,4.3,29.0,606.5,874.53,653.33
2016,5,7,16,0,724.0,137.0,4.3,29.0,603.0,931.11,693.28
2016,5,7,16,15,700.5,131.5,4.15,28.5,552.0,899.14,673.9
2016,5,7,16,30,677.0,126.0,4.0,28.0,501.0,864.52,653.13
2016,5,7,16,45,647.0,119.5,3.9,27.5,447.5,819.92,625.36
2016,5,7,17,0,617.0,113.0,3.8,27.0,394.0,773.45,595.77
2016,5,7,17,15,575.0,105.0,3.9,26.5,340.0,712.36,555.54
2016,5,7,17,30,533.0,97.0,4.0,26.0,286.0,650.66,513.35
2016,5,7,17,45,479.0,86.0,4.15,25.5,233.0,567.34,452.95
2016,5,7,18,0,425.0,75.0,4.3,25.0,180.0,494.96,398.04
2016,5,7,18,15,342.0,61.5,4.35,24.0,132.0,397.8,321.05
2016,5,7,18,30,259.0,48.0,4.4,23.0,84.0,306.47,244.04
2016,5,7,18,45,129.5,31.0,4.5,22.5,49.0,182.16,129.82
2016,5,7,19,0,0.0,14.0,4.6,22.0,14.0,11.95,0.0
2016,5,7,19,15,0.0,7.0,4.45,21.5,7.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,6.5,3.1,17.5,6.5,5.55,0.0
2016,5,8,6,0,0.0,13.0,3.2,18.0,13.0,10.71,0.0
2016,5,8,6,15,25.5,36.5,3.25,18.5,40.5,29.15,18.59
2016,5,8,6,30,51.0,60.0,3.3,19.0,68.0,46.59,34.59
2016,5,8,6,45,74.0,85.5,3.35,19.5,102.0,63.79,50.0
2016,5,8,7,0,97.0,111.0,3.4,20.0,136.0,81.22,65.31
2016,5,8,7,15,133.5,130.0,3.75,20.5,174.0,94.56,76.73
2016,5,8,7,30,170.0,149.0,4.1,21.0,212.0,107.61,87.63
2016,5,8,7,45,85.0,101.0,4.5,21.5,132.5,77.18,61.14
2016,5,8,8,0,0.0,53.0,4.9,22.0,53.0,43.89,32.26
2016,5,8,8,15,0.0,42.0,5.0,22.5,42.0,34.77,24.25
2016,5,8,8,30,0.0,31.0,5.1,23.0,31.0,25.66,16.32
2016,5,8,8,45,0.0,33.5,5.2,23.5,33.5,27.76,17.99
2016,5,8,9,0,0.0,36.0,5.3,24.0,36.0,29.86,19.65
2016,5,8,9,15,0.0,51.5,5.15,24.0,51.5,42.8,30.47
2016,5,8,9,30,0.0,67.0,5.0,24.0,67.0,55.79,39.3
2016,5,8,9,45,0.0,64.0,4.9,24.0,64.0,53.32,37.23
2016,5,8,10,0,0.0,61.0,4.8,24.0,61.0,50.86,35.18
2016,5,8,10,15,6.0,154.5,4.7,24.0,160.0,127.93,95.88
2016,5,8,10,30,12.0,248.0,4.6,24.0,259.0,202.17,153.23
2016,5,8,10,45,16.0,287.5,4.5,24.5,302.5,235.29,177.97
2016,5,8,11,0,20.0,327.0,4.4,25.0,346.0,269.28,203.15
2016,5,8,11,15,17.0,299.5,4.35,25.0,315.5,250.0,188.48
2016,5,8,11,30,14.0,272.0,4.3,25.0,285.0,229.38,172.84
2016,5,8,11,45,7.0,174.5,4.3,25.0,181.0,148.71,111.04
2016,5,8,12,0,0.0,77.0,4.3,25.0,77.0,64.48,45.37
2016,5,8,12,15,1.5,114.0,4.3,25.0,116.0,96.37,70.44
2016,5,8,12,30,3.0,151.0,4.3,25.0,155.0,128.55,95.51
2016,5,8,12,45,1.5,113.0,4.3,25.0,115.0,95.95,70.08
2016,5,8,13,0,0.0,75.0,4.3,25.0,75.0,62.94,44.19
2016,5,8,13,15,5.5,151.0,4.1,25.0,156.0,131.79,98.26
2016,5,8,13,30,11.0,227.0,3.9,25.0,237.0,202.14,152.61
2016,5,8,13,45,22.0,300.0,3.75,25.0,320.0,288.45,218.37
2016,5,8,14,0,33.0,373.0,3.6,25.0,403.0,371.72,280.57
2016,5,8,14,15,22.5,310.0,3.4,24.5,330.5,305.94,231.83
2016,5,8,14,30,12.0,247.0,3.2,24.0,258.0,225.08,171.07
2016,5,8,14,45,41.0,306.5,3.05,24.0,340.0,328.84,251.25
2016,5,8,15,0,70.0,366.0,2.9,24.0,422.0,425.21,323.68
2016,5,8,15,15,35.0,254.5,2.8,23.5,282.5,277.37,212.9
2016,5,8,15,30,0.0,143.0,2.7,23.0,143.0,121.73,91.83
2016,5,8,15,45,1.5,159.0,2.65,23.0,160.0,138.4,105.57
2016,5,8,16,0,3.0,175.0,2.6,23.0,177.0,156.07,119.9
2016,5,8,16,15,1.5,133.0,3.2,22.5,134.0,115.56,88.21
2016,5,8,16,30,0.0,91.0,3.8,22.0,91.0,75.75,56.46
2016,5,8,16,45,8.5,127.0,4.45,22.0,131.0,118.82,92.2
2016,5,8,17,0,17.0,163.0,5.1,22.0,171.0,167.8,132.65
2016,5,8,17,15,11.0,142.0,5.75,21.5,147.0,142.92,112.88
2016,5,8,17,30,5.0,121.0,6.4,21.0,123.0,118.06,92.78
2016,5,8,17,45,2.5,100.0,7.1,21.0,101.0,96.31,74.83
2016,5,8,18,0,0.0,79.0,7.8,21.0,79.0,74.24,56.3
2016,5,8,18,15,0.0,58.0,7.7,20.5,58.0,53.68,38.95
2016,5,8,18,30,0.0,37.0,7.6,20.0,37.0,32.02,20.54
2016,5,8,18,45,0.0,21.0,7.55,20.0,21.0,17.33,7.33
2016,5,8,19,0,0.0,5.0,7.5,20.0,5.0,4.27,0.0
2016,5,8,19,15,0.0,2.5,7.05,19.5,2.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,6.6,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,6.15,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.2,19.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.35,20.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.45,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.95,19.5,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,5.15,20.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,5,9,5,45,21.5,10.0,4.7,20.0,11.0,8.54,0.0
2016,5,9,6,0,43.0,20.0,4.5,20.0,22.0,16.17,0.0
2016,5,9,6,15,129.0,42.0,4.65,20.0,60.0,32.32,21.16
2016,5,9,6,30,215.0,64.0,4.8,20.0,98.0,48.51,36.11
2016,5,9,6,45,267.5,84.5,4.95,20.5,145.0,63.19,49.3
2016,5,9,7,0,320.0,105.0,5.1,21.0,192.0,77.5,61.86
2016,5,9,7,15,212.5,128.0,5.35,21.5,191.5,91.44,73.79
2016,5,9,7,30,105.0,151.0,5.6,22.0,191.0,108.1,87.77
2016,5,9,7,45,293.5,160.0,5.95,22.5,295.0,111.71,90.39
2016,5,9,8,0,482.0,169.0,6.3,23.0,399.0,113.39,91.32
2016,5,9,8,15,489.0,178.0,6.35,23.5,435.0,116.75,93.62
2016,5,9,8,30,496.0,187.0,6.4,24.0,471.0,119.78,95.62
2016,5,9,8,45,379.0,241.0,6.5,24.5,470.0,155.66,124.89
2016,5,9,9,0,262.0,295.0,6.6,25.0,469.0,179.93,144.17
2016,5,9,9,15,259.0,322.5,6.55,25.5,504.5,191.25,152.67
2016,5,9,9,30,256.0,350.0,6.5,26.0,540.0,226.68,164.63
2016,5,9,9,45,347.0,336.5,6.5,26.5,609.5,254.8,179.05
2016,5,9,10,0,438.0,323.0,6.5,27.0,679.0,280.94,194.75
2016,5,9,10,15,448.5,331.0,6.4,27.5,709.0,321.25,226.68
2016,5,9,10,30,459.0,339.0,6.3,28.0,739.0,363.0,260.37
2016,5,9,10,45,332.0,401.0,6.2,28.5,695.0,398.6,291.73
2016,5,9,11,0,205.0,463.0,6.1,29.0,651.0,421.8,311.39
2016,5,9,11,15,478.0,347.5,6.0,29.0,798.5,479.7,354.37
2016,5,9,11,30,751.0,232.0,5.9,29.0,946.0,573.72,425.75
2016,5,9,11,45,560.0,338.0,5.8,29.5,874.5,589.62,437.32
2016,5,9,12,0,369.0,444.0,5.7,30.0,803.0,586.8,433.52
2016,5,9,12,15,338.0,461.0,5.6,30.0,791.0,607.13,448.31
2016,5,9,12,30,307.0,478.0,5.5,30.0,779.0,625.0,460.83
2016,5,9,12,45,328.0,456.0,5.4,30.0,775.5,648.38,478.29
2016,5,9,13,0,349.0,434.0,5.3,30.0,772.0,671.14,495.22
2016,5,9,13,15,604.0,294.0,5.2,30.0,869.0,794.79,587.67
2016,5,9,13,30,859.0,154.0,5.1,30.0,966.0,902.94,664.61
2016,5,9,13,45,856.5,151.0,5.0,30.5,945.0,928.78,679.85
2016,5,9,14,0,854.0,148.0,4.9,31.0,924.0,951.32,693.27
2016,5,9,14,15,846.5,146.0,4.85,31.0,895.0,966.63,703.72
2016,5,9,14,30,839.0,144.0,4.8,31.0,866.0,992.14,721.03
2016,5,9,14,45,829.5,141.0,4.75,31.0,830.0,997.48,725.12
2016,5,9,15,0,820.0,138.0,4.7,31.0,794.0,999.1,727.05
2016,5,9,15,15,806.5,135.0,4.6,30.5,752.0,993.0,725.44
2016,5,9,15,30,793.0,132.0,4.5,30.0,710.0,983.29,721.66
2016,5,9,15,45,773.5,129.5,4.45,30.0,662.0,964.55,710.83
2016,5,9,16,0,754.0,127.0,4.4,30.0,614.0,942.49,697.92
2016,5,9,16,15,731.0,122.0,4.25,29.5,562.5,918.31,684.52
2016,5,9,16,30,708.0,117.0,4.1,29.0,511.0,884.41,664.41
2016,5,9,16,45,676.0,112.0,3.95,29.0,457.0,839.25,635.05
2016,5,9,17,0,644.0,107.0,3.8,29.0,403.0,792.27,604.06
2016,5,9,17,15,603.0,99.5,3.55,28.5,348.0,732.23,563.89
2016,5,9,17,30,562.0,92.0,3.3,28.0,293.0,671.55,522.13
2016,5,9,17,45,504.5,83.0,3.1,27.5,239.5,594.21,466.66
2016,5,9,18,0,447.0,74.0,2.9,27.0,186.0,512.11,405.21
2016,5,9,18,15,363.5,61.0,3.0,26.5,137.0,414.28,329.23
2016,5,9,18,30,280.0,48.0,3.1,26.0,88.0,322.21,253.23
2016,5,9,18,45,167.0,30.5,3.25,25.5,51.5,207.42,149.93
2016,5,9,19,0,54.0,13.0,3.4,25.0,15.0,48.66,0.0
2016,5,9,19,15,27.0,6.5,3.6,24.5,7.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,4.2,23.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,9.5,2.5,21.5,10.0,8.11,0.0
2016,5,10,6,0,30.0,19.0,2.7,22.0,20.0,15.47,0.5
2016,5,10,6,15,100.5,43.5,2.75,22.0,58.0,33.3,21.87
2016,5,10,6,30,171.0,68.0,2.8,22.0,96.0,50.99,37.95
2016,5,10,6,45,256.0,85.0,2.9,22.5,145.5,63.48,49.15
2016,5,10,7,0,341.0,102.0,3.0,23.0,195.0,74.09,58.41
2016,5,10,7,15,188.0,121.5,3.0,23.5,175.0,87.13,69.46
2016,5,10,7,30,35.0,141.0,3.0,24.0,155.0,105.04,84.35
2016,5,10,7,45,146.0,167.5,3.05,24.5,236.0,119.39,95.95
2016,5,10,8,0,257.0,194.0,3.1,25.0,317.0,130.69,104.81
2016,5,10,8,15,443.5,174.5,3.05,25.5,417.0,113.8,90.18
2016,5,10,8,30,630.0,155.0,3.0,26.0,517.0,101.59,79.57
2016,5,10,8,45,665.0,155.5,3.0,26.5,568.5,98.91,76.93
2016,5,10,9,0,700.0,156.0,3.0,27.0,620.0,96.43,74.49
2016,5,10,9,15,717.5,160.5,3.0,27.5,665.5,96.08,73.83
2016,5,10,9,30,735.0,165.0,3.0,28.0,711.0,145.45,85.13
2016,5,10,9,45,753.0,165.5,3.05,28.5,752.0,195.68,115.12
2016,5,10,10,0,771.0,166.0,3.1,29.0,793.0,255.5,159.7
2016,5,10,10,15,780.5,169.0,3.15,29.0,827.0,308.35,203.0
2016,5,10,10,30,790.0,172.0,3.2,29.0,861.0,362.09,248.13
2016,5,10,10,45,796.5,174.0,3.25,29.5,887.5,414.72,291.83
2016,5,10,11,0,803.0,176.0,3.3,30.0,914.0,467.49,334.71
2016,5,10,11,15,807.5,177.5,3.35,30.0,933.0,518.89,376.19
2016,5,10,11,30,812.0,179.0,3.4,30.0,952.0,569.84,416.28
2016,5,10,11,45,806.5,185.0,3.45,30.5,961.0,617.59,452.13
2016,5,10,12,0,801.0,191.0,3.5,31.0,970.0,663.75,485.78
2016,5,10,12,15,801.5,191.5,3.5,31.0,973.0,708.17,518.28
2016,5,10,12,30,802.0,192.0,3.5,31.0,976.0,751.18,549.13
2016,5,10,12,45,792.0,197.5,3.55,31.0,968.0,788.49,575.6
2016,5,10,13,0,782.0,203.0,3.6,31.0,960.0,823.2,599.94
2016,5,10,13,15,447.0,339.0,3.6,31.0,771.0,702.69,512.42
2016,5,10,13,30,112.0,475.0,3.6,31.0,582.0,523.57,381.35
2016,5,10,13,45,427.5,342.0,3.65,31.0,734.5,735.61,537.84
2016,5,10,14,0,743.0,209.0,3.7,31.0,887.0,928.08,672.7
2016,5,10,14,15,734.5,206.5,3.75,31.0,858.5,941.55,681.2
2016,5,10,14,30,726.0,204.0,3.8,31.0,830.0,951.55,688.87
2016,5,10,14,45,703.5,206.5,3.9,31.0,792.5,949.38,689.05
2016,5,10,15,0,681.0,209.0,4.0,31.0,755.0,943.53,687.02
2016,5,10,15,15,602.5,228.5,4.05,31.0,692.5,894.54,655.54
2016,5,10,15,30,524.0,248.0,4.1,31.0,630.0,836.3,616.78
2016,5,10,15,45,399.0,266.5,4.15,31.0,546.5,734.33,546.14
2016,5,10,16,0,274.0,285.0,4.2,31.0,463.0,612.17,459.6
2016,5,10,16,15,294.5,255.5,4.2,30.5,432.5,602.41,456.64
2016,5,10,16,30,315.0,226.0,4.2,30.0,402.0,590.0,451.28
2016,5,10,16,45,285.0,211.5,4.25,29.5,358.5,544.22,419.92
2016,5,10,17,0,255.0,197.0,4.3,29.0,315.0,498.4,387.93
2016,5,10,17,15,318.0,166.0,4.25,28.5,293.0,518.14,407.02
2016,5,10,17,30,381.0,135.0,4.2,28.0,271.0,552.26,435.88
2016,5,10,17,45,326.0,118.0,4.2,27.5,220.5,456.16,363.82
2016,5,10,18,0,271.0,101.0,4.2,27.0,170.0,382.55,306.42
2016,5,10,18,15,204.0,79.5,4.1,26.5,124.0,294.82,235.33
2016,5,10,18,30,137.0,58.0,4.0,26.0,78.0,210.8,164.99
2016,5,10,18,45,75.5,34.0,3.95,25.5,44.5,128.35,91.67
2016,5,10,19,0,14.0,10.0,3.9,25.0,11.0,22.4,0.0
2016,5,10,19,15,7.0,5.0,3.7,24.5,5.5,4.27,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,7.0,1.85,19.5,7.0,5.97,0.0
2016,5,11,6,0,0.0,14.0,2.1,20.0,14.0,11.54,0.0
2016,5,11,6,15,19.5,36.5,2.3,20.5,40.0,29.33,18.82
2016,5,11,6,30,39.0,59.0,2.5,21.0,66.0,46.15,34.02
2016,5,11,6,45,60.5,84.0,2.75,21.5,98.5,64.25,50.04
2016,5,11,7,0,82.0,109.0,3.0,22.0,131.0,80.13,63.86
2016,5,11,7,15,107.0,131.0,3.2,22.5,167.0,95.08,76.54
2016,5,11,7,30,132.0,153.0,3.4,23.0,203.0,109.65,88.61
2016,5,11,7,45,323.5,154.0,3.65,23.5,302.5,108.43,87.11
2016,5,11,8,0,515.0,155.0,3.9,24.0,402.0,104.86,83.62
2016,5,11,8,15,546.5,164.5,3.95,24.5,454.5,109.18,86.76
2016,5,11,8,30,578.0,174.0,4.0,25.0,507.0,113.23,89.63
2016,5,11,8,45,592.0,186.5,4.1,25.5,554.5,117.95,93.04
2016,5,11,9,0,606.0,199.0,4.2,26.0,602.0,121.72,95.66
2016,5,11,9,15,625.0,206.0,4.2,26.5,647.5,122.27,95.63
2016,5,11,9,30,644.0,213.0,4.2,27.0,693.0,168.68,106.14
2016,5,11,9,45,642.5,228.0,4.2,27.5,729.0,220.06,138.91
2016,5,11,10,0,641.0,243.0,4.2,28.0,765.0,271.71,178.09
2016,5,11,10,15,652.5,248.0,4.15,28.5,799.0,320.43,217.2
2016,5,11,10,30,664.0,253.0,4.1,29.0,833.0,370.57,258.2
2016,5,11,10,45,659.0,265.5,4.05,29.5,856.5,420.78,299.27
2016,5,11,11,0,654.0,278.0,4.0,30.0,880.0,470.39,338.87
2016,5,11,11,15,534.0,345.0,3.9,30.0,843.5,506.16,368.25
2016,5,11,11,30,414.0,412.0,3.8,30.0,807.0,524.85,383.41
2016,5,11,11,45,306.0,455.5,3.75,30.5,749.5,529.82,386.76
2016,5,11,12,0,198.0,499.0,3.7,31.0,692.0,523.19,380.81
2016,5,11,12,15,242.5,491.5,3.6,31.0,729.0,567.48,412.82
2016,5,11,12,30,287.0,484.0,3.5,31.0,766.0,615.54,447.01
2016,5,11,12,45,187.5,481.0,3.45,31.0,665.0,557.83,405.67
2016,5,11,13,0,88.0,478.0,3.4,31.0,564.0,484.81,353.04
2016,5,11,13,15,75.0,460.5,3.35,31.0,533.5,468.49,341.85
2016,5,11,13,30,62.0,443.0,3.3,31.0,503.0,450.11,328.9
2016,5,11,13,45,104.0,451.5,3.25,31.0,548.0,504.49,368.81
2016,5,11,14,0,146.0,460.0,3.2,31.0,593.0,576.98,420.45
2016,5,11,14,15,128.0,441.0,3.15,31.0,555.0,552.88,403.48
2016,5,11,14,30,110.0,422.0,3.1,31.0,517.0,508.03,372.53
2016,5,11,14,45,204.0,396.5,3.05,31.0,563.5,603.13,442.64
2016,5,11,15,0,298.0,371.0,3.0,31.0,610.0,701.04,512.59
2016,5,11,15,15,333.0,340.0,3.0,31.0,594.0,713.03,522.64
2016,5,11,15,30,368.0,309.0,3.0,31.0,578.0,722.74,531.87
2016,5,11,15,45,208.0,289.5,3.0,31.0,439.5,521.91,389.96
2016,5,11,16,0,48.0,270.0,3.0,31.0,301.0,320.42,240.49
2016,5,11,16,15,281.0,230.0,2.95,30.5,389.0,557.91,423.55
2016,5,11,16,30,514.0,190.0,2.9,30.0,477.0,767.81,577.39
2016,5,11,16,45,356.5,191.0,2.9,29.5,380.5,588.26,449.84
2016,5,11,17,0,199.0,192.0,2.9,29.0,284.0,416.62,323.4
2016,5,11,17,15,169.0,173.5,2.95,28.5,244.5,367.69,288.23
2016,5,11,17,30,139.0,155.0,3.0,28.0,205.0,319.8,252.27
2016,5,11,17,45,209.0,127.0,3.05,27.5,187.5,365.48,290.66
2016,5,11,18,0,279.0,99.0,3.1,27.0,170.0,385.87,308.41
2016,5,11,18,15,214.0,77.5,3.25,26.5,124.0,299.08,238.5
2016,5,11,18,30,149.0,56.0,3.4,26.0,78.0,215.58,169.06
2016,5,11,18,45,74.5,34.0,3.55,25.5,45.0,126.68,91.1
2016,5,11,19,0,0.0,12.0,3.7,25.0,12.0,9.89,0.0
2016,5,11,19,15,0.0,6.0,3.65,24.5,6.0,5.12,0.0
2016,5,11,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,12,5,45,31.0,10.5,1.1,20.5,12.0,8.96,0.0
2016,5,12,6,0,62.0,21.0,1.2,21.0,24.0,16.63,2.95
2016,5,12,6,15,146.0,42.0,1.4,21.5,63.0,32.48,21.42
2016,5,12,6,30,230.0,63.0,1.6,22.0,102.0,48.01,35.5
2016,5,12,6,45,161.0,84.0,1.85,22.5,116.0,62.25,48.13
2016,5,12,7,0,92.0,105.0,2.1,23.0,130.0,77.86,61.64
2016,5,12,7,15,46.0,106.5,2.15,23.5,119.0,82.19,65.2
2016,5,12,7,30,0.0,108.0,2.2,24.0,108.0,86.34,68.44
2016,5,12,7,45,13.0,143.5,2.3,24.5,149.5,112.27,89.91
2016,5,12,8,0,26.0,179.0,2.4,25.0,191.0,137.5,110.36
2016,5,12,8,15,140.0,213.0,2.4,25.0,293.0,146.6,117.42
2016,5,12,8,30,254.0,247.0,2.4,25.0,395.0,158.02,126.34
2016,5,12,8,45,139.0,247.5,2.4,25.5,329.5,165.88,132.04
2016,5,12,9,0,24.0,248.0,2.4,26.0,264.0,188.18,149.34
2016,5,12,9,15,13.0,205.5,2.35,26.5,214.5,160.97,126.69
2016,5,12,9,30,2.0,163.0,2.3,27.0,165.0,131.61,97.93
2016,5,12,9,45,2.5,163.0,2.25,27.5,165.5,132.43,98.14
2016,5,12,10,0,3.0,163.0,2.2,28.0,166.0,133.2,98.3
2016,5,12,10,15,1.5,106.0,2.15,28.0,107.5,88.42,63.65
2016,5,12,10,30,0.0,49.0,2.1,28.0,49.0,40.91,26.6
2016,5,12,10,45,128.5,251.5,2.05,28.5,370.0,236.74,173.85
2016,5,12,11,0,257.0,454.0,2.0,29.0,691.0,428.86,311.33
2016,5,12,11,15,357.5,430.5,2.0,29.0,767.5,485.83,351.69
2016,5,12,11,30,458.0,407.0,2.0,29.0,844.0,545.49,395.0
2016,5,12,11,45,425.0,419.5,2.0,29.5,829.0,568.99,411.69
2016,5,12,12,0,392.0,432.0,2.0,30.0,814.0,593.38,428.42
2016,5,12,12,15,281.5,468.0,2.05,30.0,743.0,574.47,415.06
2016,5,12,12,30,171.0,504.0,2.1,30.0,672.0,546.43,394.74
2016,5,12,12,45,200.0,498.5,2.15,30.0,693.5,582.01,420.5
2016,5,12,13,0,229.0,493.0,2.2,30.0,715.0,618.94,446.72
2016,5,12,13,15,250.5,480.5,2.25,30.0,721.0,652.63,470.49
2016,5,12,13,30,272.0,468.0,2.3,30.0,727.0,680.3,490.29
2016,5,12,13,45,169.0,447.5,2.4,30.0,607.0,573.65,416.67
2016,5,12,14,0,66.0,427.0,2.5,30.0,487.0,454.46,332.3
2016,5,12,14,15,176.0,419.0,2.5,29.5,573.0,577.05,423.25
2016,5,12,14,30,286.0,411.0,2.5,29.0,659.0,705.93,515.09
2016,5,12,14,45,156.0,360.0,2.5,29.0,494.5,517.27,382.4
2016,5,12,15,0,26.0,309.0,2.5,29.0,330.0,320.52,238.44
2016,5,12,15,15,91.5,328.0,2.45,29.0,396.5,412.07,308.89
2016,5,12,15,30,157.0,347.0,2.4,29.0,463.0,528.33,394.16
2016,5,12,15,45,269.0,303.5,2.35,29.0,485.5,622.4,464.11
2016,5,12,16,0,381.0,260.0,2.3,29.0,508.0,691.23,515.89
2016,5,12,16,15,438.5,227.5,2.2,28.5,490.5,736.21,549.82
2016,5,12,16,30,496.0,195.0,2.1,28.0,473.0,755.67,566.94
2016,5,12,16,45,360.5,192.5,2.05,28.0,383.5,593.97,453.23
2016,5,12,17,0,225.0,190.0,2.0,28.0,294.0,459.84,355.05
2016,5,12,17,15,192.0,172.5,1.8,27.5,253.5,387.68,302.99
2016,5,12,17,30,159.0,155.0,1.6,27.0,213.0,337.76,265.66
2016,5,12,17,45,134.0,130.5,1.4,26.5,173.5,285.83,226.0
2016,5,12,18,0,109.0,106.0,1.2,26.0,134.0,234.25,185.38
2016,5,12,18,15,78.0,80.5,1.2,25.5,98.0,176.19,138.39
2016,5,12,18,30,47.0,55.0,1.2,25.0,62.0,104.15,79.15
2016,5,12,18,45,23.5,32.0,1.2,24.5,35.5,55.89,37.53
2016,5,12,19,0,0.0,9.0,1.2,24.0,9.0,7.4,0.0
2016,5,12,19,15,0.0,4.5,1.35,24.0,4.5,3.84,0.0
2016,5,12,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
