Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,45,60.5,14.5,2.05,21.5,19.5,12.38,0.0
2016,5,23,6,0,121.0,29.0,2.3,22.0,39.0,22.76,11.27
2016,5,23,6,15,211.5,46.5,2.4,22.0,79.5,35.39,24.23
2016,5,23,6,30,302.0,64.0,2.5,22.0,120.0,48.16,35.82
2016,5,23,6,45,151.0,51.0,2.65,22.5,79.0,39.59,28.71
2016,5,23,7,0,0.0,38.0,2.8,23.0,38.0,31.37,21.63
2016,5,23,7,15,0.0,47.0,2.85,23.5,47.0,38.86,28.03
2016,5,23,7,30,0.0,56.0,2.9,24.0,56.0,46.36,34.32
2016,5,23,7,45,0.0,32.5,3.0,24.5,32.5,26.85,17.42
2016,5,23,8,0,0.0,9.0,3.1,25.0,9.0,7.42,0.7
2016,5,23,8,15,0.0,10.0,3.1,25.0,10.0,8.26,1.39
2016,5,23,8,30,0.0,11.0,3.1,25.0,11.0,9.09,2.08
2016,5,23,8,45,2.5,100.0,3.15,25.5,102.0,82.95,64.02
2016,5,23,9,0,5.0,189.0,3.2,26.0,193.0,148.83,117.7
2016,5,23,9,15,7.0,201.0,3.2,26.0,207.0,158.21,119.34
2016,5,23,9,30,9.0,213.0,3.2,26.0,221.0,168.76,126.95
2016,5,23,9,45,52.5,302.5,3.25,26.5,346.5,224.78,167.29
2016,5,23,10,0,96.0,392.0,3.3,27.0,472.0,294.72,217.43
2016,5,23,10,15,102.0,404.0,3.3,27.0,491.5,315.58,232.79
2016,5,23,10,30,108.0,416.0,3.3,27.0,511.0,325.27,240.23
2016,5,23,10,45,54.0,259.0,3.35,27.5,306.5,221.31,164.07
2016,5,23,11,0,0.0,102.0,3.4,28.0,102.0,84.92,60.68
2016,5,23,11,15,0.0,104.0,3.45,28.0,104.0,86.63,62.05
2016,5,23,11,30,0.0,106.0,3.5,28.0,106.0,88.36,63.35
2016,5,23,11,45,8.0,201.0,3.55,28.5,209.0,170.94,126.41
2016,5,23,12,0,16.0,296.0,3.6,29.0,312.0,254.2,188.45
2016,5,23,12,15,17.0,312.0,3.6,29.0,329.0,270.16,200.12
2016,5,23,12,30,18.0,328.0,3.6,29.0,346.0,286.48,212.17
2016,5,23,12,45,26.5,369.5,3.65,29.0,396.0,334.89,247.9
2016,5,23,13,0,35.0,411.0,3.7,29.0,446.0,383.41,283.32
2016,5,23,13,15,38.0,413.5,3.7,29.0,451.0,394.84,291.7
2016,5,23,13,30,41.0,416.0,3.7,29.0,456.0,406.39,300.33
2016,5,23,13,45,76.5,437.0,3.75,29.0,509.0,465.11,343.87
2016,5,23,14,0,112.0,458.0,3.8,29.0,562.0,526.79,388.98
2016,5,23,14,15,56.0,283.5,3.8,29.0,335.5,312.17,233.46
2016,5,23,14,30,0.0,109.0,3.8,29.0,109.0,91.64,65.75
2016,5,23,14,45,0.0,118.5,3.85,29.0,118.5,99.8,72.35
2016,5,23,15,0,0.0,128.0,3.9,29.0,128.0,108.07,78.88
2016,5,23,15,15,63.0,240.0,3.9,29.0,287.0,289.98,220.29
2016,5,23,15,30,126.0,352.0,3.9,29.0,446.0,500.4,376.49
2016,5,23,15,45,397.0,256.0,3.95,29.0,524.5,719.87,545.64
2016,5,23,16,0,668.0,160.0,4.0,29.0,603.0,901.27,671.7
2016,5,23,16,15,501.5,195.0,4.0,28.5,513.0,761.85,576.46
2016,5,23,16,30,335.0,230.0,4.0,28.0,423.0,612.91,470.08
2016,5,23,16,45,344.5,204.0,4.0,28.0,385.5,591.16,457.36
2016,5,23,17,0,354.0,178.0,4.0,28.0,348.0,566.94,442.02
2016,5,23,17,15,326.0,161.0,3.9,27.5,303.0,516.64,406.49
2016,5,23,17,30,298.0,144.0,3.8,27.0,258.0,466.34,370.11
2016,5,23,17,45,264.5,125.0,3.75,26.5,214.0,408.69,326.91
2016,5,23,18,0,231.0,106.0,3.7,26.0,170.0,351.98,282.92
2016,5,23,18,15,185.0,85.5,3.65,25.5,129.5,283.88,227.97
2016,5,23,18,30,139.0,65.0,3.6,25.0,89.0,218.01,173.0
2016,5,23,18,45,81.0,43.5,3.6,25.0,56.5,128.6,97.51
2016,5,23,19,0,23.0,22.0,3.6,25.0,24.0,50.63,23.03
2016,5,23,19,15,11.5,11.0,3.6,24.5,12.0,16.99,0.0
2016,5,23,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,9.0,2.25,22.0,9.0,7.68,0.0
2016,5,24,6,0,0.0,18.0,2.4,22.0,18.0,14.84,5.49
2016,5,24,6,15,0.0,38.0,2.55,22.5,38.0,30.96,20.47
2016,5,24,6,30,0.0,58.0,2.7,23.0,58.0,46.48,34.24
2016,5,24,6,45,5.0,80.0,2.9,23.5,81.5,63.27,48.91
2016,5,24,7,0,10.0,102.0,3.1,24.0,105.0,79.9,63.17
2016,5,24,7,15,18.5,124.0,3.3,24.0,131.0,96.45,77.2
2016,5,24,7,30,27.0,146.0,3.5,24.0,157.0,108.62,87.3
2016,5,24,7,45,95.5,178.5,3.7,24.5,225.0,130.38,105.08
2016,5,24,8,0,164.0,211.0,3.9,25.0,293.0,145.23,116.82
2016,5,24,8,15,278.5,217.5,4.0,25.5,374.5,143.14,114.42
2016,5,24,8,30,393.0,224.0,4.1,26.0,456.0,147.47,117.36
2016,5,24,8,45,336.0,261.5,4.2,26.5,472.0,165.24,131.23
2016,5,24,9,0,279.0,299.0,4.3,27.0,488.0,181.51,143.71
2016,5,24,9,15,293.5,318.5,4.3,27.0,530.0,196.85,144.89
2016,5,24,9,30,308.0,338.0,4.3,27.0,572.0,232.34,164.41
2016,5,24,9,45,201.0,364.5,4.3,27.5,521.0,269.46,194.31
2016,5,24,10,0,94.0,391.0,4.3,28.0,470.0,293.85,216.4
2016,5,24,10,15,88.5,405.5,4.3,28.0,482.0,312.94,230.96
2016,5,24,10,30,83.0,420.0,4.3,28.0,494.0,331.58,245.21
2016,5,24,10,45,64.0,414.0,4.3,28.5,472.0,331.4,245.24
2016,5,24,11,0,45.0,408.0,4.3,29.0,450.0,328.35,242.91
2016,5,24,11,15,40.0,405.0,4.3,29.0,442.5,331.66,245.46
2016,5,24,11,30,35.0,402.0,4.3,29.0,435.0,334.13,247.33
2016,5,24,11,45,47.0,430.0,4.3,29.5,475.5,369.31,272.58
2016,5,24,12,0,59.0,458.0,4.3,30.0,516.0,406.8,299.21
2016,5,24,12,15,95.5,481.0,4.3,30.0,575.0,459.6,337.65
2016,5,24,12,30,132.0,504.0,4.3,30.0,634.0,517.87,379.67
2016,5,24,12,45,215.5,491.5,4.3,30.0,703.0,588.25,431.07
2016,5,24,13,0,299.0,479.0,4.3,30.0,772.0,669.23,489.22
2016,5,24,13,15,216.5,482.0,4.3,30.0,693.0,616.56,451.26
2016,5,24,13,30,134.0,485.0,4.3,30.0,614.0,562.87,412.38
2016,5,24,13,45,80.5,423.0,4.3,30.0,500.0,455.53,336.03
2016,5,24,14,0,27.0,361.0,4.3,30.0,386.0,353.85,261.79
2016,5,24,14,15,41.5,377.5,4.3,30.0,414.5,388.79,288.31
2016,5,24,14,30,56.0,394.0,4.3,30.0,443.0,425.31,315.54
2016,5,24,14,45,151.5,391.0,4.35,30.0,516.5,543.58,404.01
2016,5,24,15,0,247.0,388.0,4.4,30.0,590.0,665.96,493.14
2016,5,24,15,15,297.5,354.5,4.4,29.5,585.5,691.0,513.95
2016,5,24,15,30,348.0,321.0,4.4,29.0,581.0,713.99,534.02
2016,5,24,15,45,209.0,305.5,4.45,29.0,459.0,539.22,415.39
2016,5,24,16,0,70.0,290.0,4.5,29.0,337.0,363.68,276.4
2016,5,24,16,15,48.0,253.0,4.4,28.5,284.0,304.01,232.59
2016,5,24,16,30,26.0,216.0,4.3,28.0,231.0,224.31,172.08
2016,5,24,16,45,116.5,208.5,4.2,28.0,266.0,350.19,272.96
2016,5,24,17,0,207.0,201.0,4.1,28.0,301.0,433.16,339.39
2016,5,24,17,15,176.0,183.5,3.95,27.5,261.5,384.39,302.86
2016,5,24,17,30,145.0,166.0,3.8,27.0,222.0,336.7,266.77
2016,5,24,17,45,117.5,142.0,3.65,27.0,182.5,283.88,225.48
2016,5,24,18,0,90.0,118.0,3.5,27.0,143.0,231.76,183.76
2016,5,24,18,15,63.5,92.0,3.4,26.5,107.5,162.62,127.91
2016,5,24,18,30,37.0,66.0,3.3,26.0,72.0,109.5,83.73
2016,5,24,18,45,18.5,41.0,3.25,25.5,44.0,62.97,44.56
2016,5,24,19,0,0.0,16.0,3.2,25.0,16.0,13.19,2.08
2016,5,24,19,15,0.0,8.0,3.15,25.0,8.0,6.83,0.0
2016,5,24,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,10.0,2.6,23.5,10.0,8.54,0.0
2016,5,25,6,0,0.0,20.0,2.8,24.0,20.0,16.51,6.74
2016,5,25,6,15,6.0,43.0,2.9,24.0,44.0,34.59,23.37
2016,5,25,6,30,12.0,66.0,3.0,24.0,68.0,52.1,38.87
2016,5,25,6,45,31.5,88.0,3.15,24.5,96.5,67.39,52.22
2016,5,25,7,0,51.0,110.0,3.3,25.0,125.0,83.21,65.73
2016,5,25,7,15,170.0,129.0,3.5,25.0,193.5,95.06,75.71
2016,5,25,7,30,289.0,148.0,3.7,25.0,262.0,104.54,83.51
2016,5,25,7,45,264.0,176.5,3.9,25.5,293.0,120.98,96.82
2016,5,25,8,0,239.0,205.0,4.1,26.0,324.0,136.45,109.11
2016,5,25,8,15,121.5,190.5,4.15,26.0,251.5,133.86,106.55
2016,5,25,8,30,4.0,176.0,4.2,26.0,179.0,138.24,109.78
2016,5,25,8,45,24.0,227.5,4.3,26.5,244.0,174.05,138.42
2016,5,25,9,0,44.0,279.0,4.4,27.0,309.0,192.65,152.7
2016,5,25,9,15,44.0,299.5,4.4,27.0,331.5,206.64,155.72
2016,5,25,9,30,44.0,320.0,4.4,27.0,354.0,226.05,169.15
2016,5,25,9,45,24.0,244.5,4.45,27.5,263.5,184.5,137.36
2016,5,25,10,0,4.0,169.0,4.5,28.0,173.0,138.15,102.22
2016,5,25,10,15,7.0,193.5,4.5,28.0,200.0,158.5,117.65
2016,5,25,10,30,10.0,218.0,4.5,28.0,227.0,179.34,133.35
2016,5,25,10,45,22.5,302.0,4.55,28.5,322.5,239.83,178.41
2016,5,25,11,0,35.0,386.0,4.6,29.0,418.0,308.92,229.13
2016,5,25,11,15,26.0,351.0,4.55,29.0,375.5,286.13,212.21
2016,5,25,11,30,17.0,316.0,4.5,29.0,333.0,265.81,197.16
2016,5,25,11,45,19.0,333.0,4.5,29.5,351.5,283.02,209.54
2016,5,25,12,0,21.0,350.0,4.5,30.0,370.0,300.74,222.14
2016,5,25,12,15,18.5,324.0,4.45,30.0,342.0,280.96,207.55
2016,5,25,12,30,16.0,298.0,4.4,30.0,314.0,260.22,192.28
2016,5,25,12,45,18.5,326.0,4.4,30.0,344.5,287.67,212.69
2016,5,25,13,0,21.0,354.0,4.4,30.0,375.0,315.84,233.46
2016,5,25,13,15,26.0,371.5,4.35,30.0,397.0,347.24,256.56
2016,5,25,13,30,31.0,389.0,4.3,30.0,419.0,372.84,275.38
2016,5,25,13,45,46.0,407.5,4.25,30.0,451.0,409.48,302.47
2016,5,25,14,0,61.0,426.0,4.2,30.0,483.0,447.81,330.62
2016,5,25,14,15,50.5,398.5,4.1,30.0,444.5,417.91,309.1
2016,5,25,14,30,40.0,371.0,4.0,30.0,406.0,386.42,286.52
2016,5,25,14,45,80.0,382.0,3.95,30.0,449.0,443.27,329.61
2016,5,25,15,0,120.0,393.0,3.9,30.0,492.0,522.73,387.99
2016,5,25,15,15,94.5,363.0,3.9,30.0,438.5,451.29,336.82
2016,5,25,15,30,69.0,333.0,3.9,30.0,385.0,398.91,299.05
2016,5,25,15,45,89.0,318.0,3.9,30.0,380.5,408.81,317.12
2016,5,25,16,0,109.0,303.0,3.9,30.0,376.0,418.37,316.81
2016,5,25,16,15,98.5,276.5,3.85,29.5,339.0,382.76,291.82
2016,5,25,16,30,88.0,250.0,3.8,29.0,302.0,346.42,266.02
2016,5,25,16,45,118.0,227.5,3.8,29.0,289.5,375.42,290.01
2016,5,25,17,0,148.0,205.0,3.8,29.0,277.0,381.09,296.46
2016,5,25,17,15,128.0,184.0,3.7,28.5,241.0,339.4,265.7
2016,5,25,17,30,108.0,163.0,3.6,28.0,205.0,298.0,234.61
2016,5,25,17,45,95.0,138.0,3.5,28.0,170.5,257.4,203.23
2016,5,25,18,0,82.0,113.0,3.4,28.0,136.0,200.1,158.01
2016,5,25,18,15,60.0,89.0,3.45,27.5,103.5,154.02,120.56
2016,5,25,18,30,38.0,65.0,3.5,27.0,71.0,107.84,82.17
2016,5,25,18,45,19.0,42.0,3.55,26.5,45.0,64.76,45.87
2016,5,25,19,0,0.0,19.0,3.6,26.0,19.0,15.69,3.88
2016,5,25,19,15,0.0,9.5,3.6,25.5,9.5,8.11,0.0
2016,5,25,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,5.0,3.05,24.5,5.0,4.27,0.0
2016,5,26,6,0,0.0,10.0,3.3,25.0,10.0,8.21,0.53
2016,5,26,6,15,0.0,22.5,3.5,25.0,22.5,18.54,9.88
2016,5,26,6,30,0.0,35.0,3.7,25.0,35.0,28.91,19.02
2016,5,26,6,45,0.0,49.5,3.95,25.5,49.5,40.96,29.5
2016,5,26,7,0,0.0,64.0,4.2,26.0,64.0,52.79,39.62
2016,5,26,7,15,0.0,88.0,4.4,26.0,88.0,71.33,55.35
2016,5,26,7,30,0.0,112.0,4.6,26.0,112.0,89.51,70.57
2016,5,26,7,45,0.0,73.5,4.8,26.5,73.5,60.97,46.14
2016,5,26,8,0,0.0,35.0,5.0,27.0,35.0,28.94,18.88
2016,5,26,8,15,0.0,50.5,5.0,27.0,50.5,41.85,29.66
2016,5,26,8,30,0.0,66.0,5.0,27.0,66.0,54.8,40.37
2016,5,26,8,45,8.0,150.0,5.05,27.5,156.0,120.63,94.51
2016,5,26,9,0,16.0,234.0,5.1,28.0,246.0,179.38,141.65
2016,5,26,9,15,12.5,226.5,5.1,28.0,236.0,175.99,132.24
2016,5,26,9,30,9.0,219.0,5.1,28.0,226.0,173.06,129.52
2016,5,26,9,45,109.5,309.5,5.1,28.0,400.0,225.61,165.04
2016,5,26,10,0,210.0,400.0,5.1,28.0,574.0,310.05,224.56
2016,5,26,10,15,143.5,408.5,4.9,28.0,530.0,316.82,232.46
2016,5,26,10,30,77.0,417.0,4.7,28.0,486.0,327.88,242.93
2016,5,26,10,45,119.5,443.0,4.55,28.0,553.5,360.2,266.22
2016,5,26,11,0,162.0,469.0,4.4,28.0,621.0,410.06,302.64
2016,5,26,11,15,87.5,359.5,4.2,28.0,442.0,316.41,235.04
2016,5,26,11,30,13.0,250.0,4.0,28.0,263.0,211.75,157.26
2016,5,26,11,45,209.0,340.5,3.8,28.0,546.0,389.99,291.42
2016,5,26,12,0,405.0,431.0,3.6,28.0,829.0,602.08,444.2
2016,5,26,12,15,206.5,307.5,3.8,28.0,510.5,397.53,297.36
2016,5,26,12,30,8.0,184.0,4.0,28.0,192.0,159.78,117.86
2016,5,26,12,45,35.0,322.0,4.2,28.5,356.5,301.19,224.61
2016,5,26,13,0,62.0,460.0,4.4,29.0,521.0,447.7,331.0
2016,5,26,13,15,373.5,357.5,4.7,29.0,716.5,656.34,487.83
2016,5,26,13,30,685.0,255.0,5.0,29.0,912.0,862.42,638.04
2016,5,26,13,45,691.0,244.5,5.3,29.5,895.0,887.2,655.37
2016,5,26,14,0,697.0,234.0,5.6,30.0,878.0,909.03,671.69
2016,5,26,14,15,688.5,231.0,5.55,30.0,851.0,921.23,680.48
2016,5,26,14,30,680.0,228.0,5.5,30.0,824.0,930.09,687.02
2016,5,26,14,45,474.5,306.5,5.45,30.0,714.5,815.93,604.9
2016,5,26,15,0,269.0,385.0,5.4,30.0,605.0,684.56,508.9
2016,5,26,15,15,356.5,334.5,5.2,29.5,611.0,728.81,545.12
2016,5,26,15,30,444.0,284.0,5.0,29.0,617.0,791.87,593.13
2016,5,26,15,45,235.0,268.0,4.8,29.0,443.5,545.04,413.87
2016,5,26,16,0,26.0,252.0,4.6,29.0,270.0,254.89,193.13
2016,5,26,16,15,159.0,246.5,4.5,28.5,340.0,429.81,331.58
2016,5,26,16,30,292.0,241.0,4.4,28.0,410.0,582.87,449.26
2016,5,26,16,45,146.0,162.5,4.3,28.0,247.0,322.74,252.75
2016,5,26,17,0,0.0,84.0,4.2,28.0,84.0,69.77,50.47
2016,5,26,17,15,0.0,73.0,4.2,27.5,73.0,60.55,43.5
2016,5,26,17,30,0.0,62.0,4.2,27.0,62.0,51.36,36.29
2016,5,26,17,45,0.0,51.0,4.25,27.0,51.0,42.19,28.91
2016,5,26,18,0,0.0,40.0,4.3,27.0,40.0,33.04,21.44
2016,5,26,18,15,0.0,30.0,4.35,26.5,30.0,24.74,14.61
2016,5,26,18,30,0.0,20.0,4.4,26.0,20.0,16.46,7.72
2016,5,26,18,45,0.0,12.0,4.5,25.5,12.0,9.86,2.17
2016,5,26,19,0,0.0,4.0,4.6,25.0,4.0,3.28,0.0
2016,5,26,19,15,0.0,2.0,4.55,24.5,2.0,1.71,0.0
2016,5,26,19,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.4,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,27,5,45,20.5,14.5,4.35,23.5,16.0,12.38,0.0
2016,5,27,6,0,41.0,29.0,4.4,24.0,32.0,23.13,11.92
2016,5,27,6,15,98.0,54.5,4.5,24.0,70.5,41.79,29.41
2016,5,27,6,30,155.0,80.0,4.6,24.0,109.0,59.19,44.91
2016,5,27,6,45,90.5,93.0,4.75,24.0,111.5,69.48,54.13
2016,5,27,7,0,26.0,106.0,4.9,24.0,114.0,80.6,63.8
2016,5,27,7,15,13.0,59.5,5.1,24.0,63.5,49.18,36.81
2016,5,27,7,30,0.0,13.0,5.3,24.0,13.0,10.71,3.6
2016,5,27,7,45,0.0,34.5,5.5,24.5,34.5,28.51,18.83
2016,5,27,8,0,0.0,56.0,5.7,25.0,56.0,46.4,33.92
2016,5,27,8,15,0.0,70.0,5.85,25.5,70.0,58.1,43.57
2016,5,27,8,30,0.0,84.0,6.0,26.0,84.0,69.84,53.14
2016,5,27,8,45,0.0,118.0,6.15,26.5,118.0,96.73,75.18
2016,5,27,9,0,0.0,152.0,6.3,27.0,152.0,122.36,95.86
2016,5,27,9,15,0.0,92.5,6.3,27.0,92.5,77.1,55.72
2016,5,27,9,30,0.0,33.0,6.3,27.0,33.0,27.43,16.22
2016,5,27,9,45,49.5,213.5,6.3,27.5,255.0,168.17,124.24
2016,5,27,10,0,99.0,394.0,6.3,28.0,477.0,296.9,219.74
2016,5,27,10,15,104.5,407.0,6.2,28.0,497.5,318.38,235.72
2016,5,27,10,30,110.0,420.0,6.1,28.0,518.0,328.56,243.61
2016,5,27,10,45,58.0,293.5,6.05,28.5,345.0,247.47,183.98
2016,5,27,11,0,6.0,167.0,6.0,29.0,172.0,140.04,102.89
2016,5,27,11,15,6.0,167.0,5.85,29.0,172.5,140.73,103.44
2016,5,27,11,30,6.0,167.0,5.7,29.0,173.0,141.42,103.91
2016,5,27,11,45,11.0,235.5,5.6,29.5,246.5,200.58,148.58
2016,5,27,12,0,16.0,304.0,5.5,30.0,320.0,260.63,193.15
2016,5,27,12,15,14.0,270.0,5.25,30.0,284.0,233.77,172.96
2016,5,27,12,30,12.0,236.0,5.0,30.0,248.0,205.92,152.11
2016,5,27,12,45,10.5,214.5,4.75,30.0,225.0,188.09,138.71
2016,5,27,13,0,9.0,193.0,4.5,30.0,202.0,169.74,124.89
2016,5,27,13,15,8.0,183.5,4.15,30.0,191.5,161.58,118.74
2016,5,27,13,30,7.0,174.0,3.8,30.0,181.0,153.18,112.42
2016,5,27,13,45,10.5,222.5,3.5,30.0,233.0,198.74,146.92
2016,5,27,14,0,14.0,271.0,3.2,30.0,285.0,245.57,181.92
2016,5,27,14,15,13.0,259.5,2.9,30.0,272.5,235.73,174.58
2016,5,27,14,30,12.0,248.0,2.6,30.0,260.0,225.67,167.2
2016,5,27,14,45,185.0,305.5,2.3,30.0,458.5,506.99,376.91
2016,5,27,15,0,358.0,363.0,2.0,30.0,657.0,750.68,544.78
2016,5,27,15,15,268.0,359.5,1.7,30.0,573.0,665.9,483.08
2016,5,27,15,30,178.0,356.0,1.4,30.0,489.0,557.16,406.98
2016,5,27,15,45,418.5,262.5,1.15,30.0,549.5,748.31,542.52
2016,5,27,16,0,659.0,169.0,0.9,30.0,610.0,901.94,641.5
2016,5,27,16,15,636.0,163.0,0.8,29.5,561.5,870.73,621.3
2016,5,27,16,30,613.0,157.0,0.7,29.0,513.0,836.97,601.73
2016,5,27,16,45,584.0,149.0,0.65,29.0,461.5,792.75,574.9
2016,5,27,17,0,555.0,141.0,0.6,29.0,410.0,737.9,540.74
2016,5,27,17,15,515.0,131.5,0.7,28.5,358.0,679.73,506.67
2016,5,27,17,30,475.0,122.0,0.8,28.0,306.0,621.49,470.86
2016,5,27,17,45,425.0,109.5,0.9,28.0,255.0,550.83,423.33
2016,5,27,18,0,375.0,97.0,1.0,28.0,204.0,481.73,374.06
2016,5,27,18,15,305.5,82.0,1.0,27.0,156.5,395.28,309.7
2016,5,27,18,30,236.0,67.0,1.0,26.0,109.0,296.48,232.91
2016,5,27,18,45,154.5,47.0,1.0,25.5,70.5,203.18,156.05
2016,5,27,19,0,73.0,27.0,1.0,25.0,32.0,109.71,66.48
2016,5,27,19,15,36.5,13.5,1.2,24.5,16.0,35.75,0.0
2016,5,27,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,5,45,33.5,17.0,2.1,22.5,20.0,14.51,0.0
2016,5,28,6,0,67.0,34.0,2.2,23.0,40.0,26.62,14.77
2016,5,28,6,15,150.0,55.0,2.35,23.0,80.5,41.76,29.56
2016,5,28,6,30,233.0,76.0,2.5,23.0,121.0,57.03,43.27
2016,5,28,6,45,116.5,64.0,2.7,23.5,86.5,48.5,36.26
2016,5,28,7,0,0.0,52.0,2.9,24.0,52.0,43.02,31.57
2016,5,28,7,15,0.0,84.0,3.15,24.5,84.0,68.42,53.22
2016,5,28,7,30,0.0,116.0,3.4,25.0,116.0,92.36,73.23
2016,5,28,7,45,48.5,163.0,3.65,25.5,187.5,120.83,96.68
2016,5,28,8,0,97.0,210.0,3.9,26.0,259.0,150.15,120.41
2016,5,28,8,15,57.0,209.5,3.95,26.0,239.0,151.07,120.69
2016,5,28,8,30,17.0,209.0,4.0,26.0,219.0,160.58,128.06
2016,5,28,8,45,11.0,197.5,4.1,26.5,204.5,154.01,122.03
2016,5,28,9,0,5.0,186.0,4.2,27.0,190.0,146.77,115.55
2016,5,28,9,15,23.0,250.0,4.15,27.5,267.5,192.08,144.58
2016,5,28,9,30,41.0,314.0,4.1,28.0,345.0,222.67,165.93
2016,5,28,9,45,130.5,356.5,4.1,28.5,463.5,254.88,185.45
2016,5,28,10,0,220.0,399.0,4.1,29.0,582.0,311.87,223.95
2016,5,28,10,15,163.0,415.0,4.05,29.0,553.5,325.92,237.03
2016,5,28,10,30,106.0,431.0,4.0,29.0,525.0,346.09,254.09
2016,5,28,10,45,158.0,448.5,3.95,29.5,593.5,378.36,276.7
2016,5,28,11,0,210.0,466.0,3.9,30.0,662.0,429.21,313.06
2016,5,28,11,15,141.0,463.0,3.85,30.0,596.0,413.17,302.61
2016,5,28,11,30,72.0,460.0,3.8,30.0,530.0,396.2,290.71
2016,5,28,11,45,158.5,477.5,3.75,30.0,633.0,465.55,341.28
2016,5,28,12,0,245.0,495.0,3.7,30.0,736.0,550.98,402.59
2016,5,28,12,15,528.5,338.5,3.65,30.0,860.5,644.42,473.02
2016,5,28,12,30,812.0,182.0,3.6,30.0,985.0,752.56,553.27
2016,5,28,12,45,811.0,181.0,3.6,30.5,980.5,791.13,579.1
2016,5,28,13,0,810.0,180.0,3.6,31.0,976.0,827.6,603.07
2016,5,28,13,15,806.5,179.0,3.6,31.0,963.0,859.49,624.31
2016,5,28,13,30,803.0,178.0,3.6,31.0,950.0,888.47,643.62
2016,5,28,13,45,797.0,177.0,3.6,31.0,929.0,912.14,659.46
2016,5,28,14,0,791.0,176.0,3.6,31.0,908.0,932.53,673.25
2016,5,28,14,15,783.5,173.5,3.6,30.5,880.5,946.7,684.48
2016,5,28,14,30,776.0,171.0,3.6,30.0,853.0,957.41,693.65
2016,5,28,14,45,756.0,174.0,3.6,30.0,816.5,957.72,694.82
2016,5,28,15,0,736.0,177.0,3.6,30.0,780.0,963.55,699.83
2016,5,28,15,15,722.0,173.5,3.55,30.0,740.5,956.62,696.29
2016,5,28,15,30,708.0,170.0,3.5,30.0,701.0,946.37,690.81
2016,5,28,15,45,548.5,218.0,3.45,30.0,614.0,831.85,614.87
2016,5,28,16,0,389.0,266.0,3.4,30.0,527.0,704.13,525.65
2016,5,28,16,15,506.5,208.0,3.2,29.5,520.5,781.46,585.03
2016,5,28,16,30,624.0,150.0,3.0,29.0,514.0,840.09,627.99
2016,5,28,16,45,595.5,143.0,2.9,28.5,463.0,797.43,601.01
2016,5,28,17,0,567.0,136.0,2.8,28.0,412.0,752.91,573.04
2016,5,28,17,15,528.0,127.0,2.8,27.5,360.0,686.23,529.12
2016,5,28,17,30,489.0,118.0,2.8,27.0,308.0,629.17,490.88
2016,5,28,17,45,443.5,106.0,2.85,27.0,257.5,562.71,443.39
2016,5,28,18,0,398.0,94.0,2.9,27.0,207.0,497.48,394.83
2016,5,28,18,15,327.5,80.0,2.9,26.5,159.5,410.64,327.37
2016,5,28,18,30,257.0,66.0,2.9,26.0,112.0,328.17,260.43
2016,5,28,18,45,169.5,47.0,2.9,25.5,73.0,213.9,166.08
2016,5,28,19,0,82.0,28.0,2.9,25.0,34.0,118.57,74.48
2016,5,28,19,15,41.0,14.0,2.85,25.0,17.0,39.18,0.0
2016,5,28,19,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,9.5,1.9,22.0,9.5,8.11,0.0
2016,5,29,6,0,0.0,19.0,2.1,22.0,19.0,15.67,6.48
2016,5,29,6,15,0.0,38.0,2.2,22.0,38.0,31.05,20.67
2016,5,29,6,30,0.0,57.0,2.3,22.0,57.0,45.88,33.92
2016,5,29,6,45,3.0,79.0,2.4,22.5,79.5,62.69,48.64
2016,5,29,7,0,6.0,101.0,2.5,23.0,102.0,79.32,62.93
2016,5,29,7,15,7.0,118.5,2.5,23.0,120.5,92.79,74.35
2016,5,29,7,30,8.0,136.0,2.5,23.0,139.0,106.17,85.5
2016,5,29,7,45,4.5,144.0,2.55,23.5,145.5,112.99,90.76
2016,5,29,8,0,1.0,152.0,2.6,24.0,152.0,119.65,95.81
2016,5,29,8,15,24.5,196.5,2.65,24.0,211.0,151.09,121.53
2016,5,29,8,30,48.0,241.0,2.7,24.0,270.0,169.89,136.51
2016,5,29,8,45,139.5,274.5,2.8,24.5,367.5,179.81,143.86
2016,5,29,9,0,231.0,308.0,2.9,25.0,465.0,198.14,157.96
2016,5,29,9,15,355.5,291.0,2.95,25.5,551.5,186.61,136.08
2016,5,29,9,30,480.0,274.0,3.0,26.0,638.0,203.2,135.96
2016,5,29,9,45,475.5,294.0,3.05,26.5,671.0,247.45,166.5
2016,5,29,10,0,471.0,314.0,3.1,27.0,704.0,291.83,200.56
2016,5,29,10,15,410.5,358.0,3.1,27.0,708.0,335.44,237.51
2016,5,29,10,30,350.0,402.0,3.1,27.0,712.0,383.7,277.12
2016,5,29,10,45,220.0,427.0,3.15,27.5,624.5,388.9,284.75
2016,5,29,11,0,90.0,452.0,3.2,28.0,537.0,377.72,278.47
2016,5,29,11,15,66.0,435.5,3.15,28.0,498.5,365.84,270.28
2016,5,29,11,30,42.0,419.0,3.1,28.0,460.0,350.25,259.06
2016,5,29,11,45,31.0,380.0,3.1,28.5,410.5,321.96,238.04
2016,5,29,12,0,20.0,341.0,3.1,29.0,361.0,292.87,216.33
2016,5,29,12,15,79.5,423.0,3.05,29.0,502.0,402.29,296.79
2016,5,29,12,30,139.0,505.0,3.0,29.0,643.0,523.26,382.99
2016,5,29,12,45,89.0,463.0,3.0,29.0,551.5,461.86,338.73
2016,5,29,13,0,39.0,421.0,3.0,29.0,460.0,394.99,290.46
2016,5,29,13,15,85.5,453.0,2.95,29.0,536.5,469.91,345.47
2016,5,29,13,30,132.0,485.0,2.9,29.0,613.0,560.44,409.84
2016,5,29,13,45,468.0,324.0,2.85,29.0,760.5,754.81,552.42
2016,5,29,14,0,804.0,163.0,2.8,29.0,908.0,932.04,674.3
2016,5,29,14,15,796.5,161.0,2.75,29.0,881.0,946.71,682.63
2016,5,29,14,30,789.0,159.0,2.7,29.0,854.0,957.93,690.22
2016,5,29,14,45,628.5,235.0,2.7,29.0,775.0,902.23,654.44
2016,5,29,15,0,468.0,311.0,2.7,29.0,696.0,825.79,601.26
2016,5,29,15,15,608.5,228.0,2.6,28.5,702.0,898.85,656.33
2016,5,29,15,30,749.0,145.0,2.5,28.0,708.0,952.06,692.98
2016,5,29,15,45,722.0,146.5,2.4,28.0,661.0,938.23,684.23
2016,5,29,16,0,695.0,148.0,2.3,28.0,614.0,914.29,669.6
2016,5,29,16,15,673.0,143.0,2.25,28.0,565.5,884.99,652.0
2016,5,29,16,30,651.0,138.0,2.2,28.0,517.0,853.14,632.67
2016,5,29,16,45,612.5,135.0,2.2,28.0,465.0,805.03,602.57
2016,5,29,17,0,574.0,132.0,2.2,28.0,413.0,755.26,570.9
2016,5,29,17,15,535.5,123.5,2.15,27.5,361.0,688.79,527.45
2016,5,29,17,30,497.0,115.0,2.1,27.0,309.0,632.61,490.14
2016,5,29,17,45,440.0,105.5,2.05,26.5,257.5,558.91,438.45
2016,5,29,18,0,383.0,96.0,2.0,26.0,206.0,487.24,385.81
2016,5,29,18,15,314.5,81.5,2.05,25.5,158.5,401.92,320.14
2016,5,29,18,30,246.0,67.0,2.1,25.0,111.0,320.81,254.7
2016,5,29,18,45,161.0,47.5,2.15,25.0,72.5,208.01,161.54
2016,5,29,19,0,76.0,28.0,2.2,25.0,34.0,114.37,73.13
2016,5,29,19,15,38.0,14.0,2.35,24.5,17.0,37.22,0.0
2016,5,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.0,1.0,22.0,1.0,0.82,0.0
2016,5,30,6,30,0.0,2.0,1.0,22.0,2.0,1.64,0.0
2016,5,30,6,45,0.0,3.0,1.0,22.0,3.0,2.46,0.0
2016,5,30,7,0,0.0,4.0,1.0,22.0,4.0,3.29,0.0
2016,5,30,7,15,0.0,20.0,0.9,22.0,20.0,16.48,8.78
2016,5,30,7,30,0.0,36.0,0.8,22.0,36.0,29.74,20.28
2016,5,30,7,45,0.0,62.0,0.7,22.5,62.0,51.38,38.76
2016,5,30,8,0,0.0,88.0,0.6,23.0,88.0,72.97,56.82
2016,5,30,8,15,0.0,111.5,0.7,23.0,111.5,91.2,71.88
2016,5,30,8,30,0.0,135.0,0.8,23.0,135.0,109.08,86.48
2016,5,30,8,45,63.0,224.0,0.95,23.0,267.0,161.74,129.43
2016,5,30,9,0,126.0,313.0,1.1,23.0,399.0,198.41,158.58
2016,5,30,9,15,313.5,290.0,1.45,23.0,523.0,184.56,135.84
2016,5,30,9,30,501.0,267.0,1.8,23.0,647.0,201.51,135.05
2016,5,30,9,45,533.5,274.0,2.15,23.5,698.0,245.12,163.84
2016,5,30,10,0,566.0,281.0,2.5,24.0,749.0,292.77,199.59
2016,5,30,10,15,578.5,286.0,2.65,24.0,782.0,337.7,236.3
2016,5,30,10,30,591.0,291.0,2.8,24.0,815.0,379.65,271.52
2016,5,30,10,45,645.0,263.5,2.95,24.5,851.0,421.19,305.3
2016,5,30,11,0,699.0,236.0,3.1,25.0,887.0,467.93,343.0
2016,5,30,11,15,705.0,238.0,2.9,25.0,906.5,515.84,381.22
2016,5,30,11,30,711.0,240.0,2.7,25.0,926.0,563.74,418.26
2016,5,30,11,45,769.5,201.0,2.5,25.5,951.0,611.68,453.95
2016,5,30,12,0,828.0,162.0,2.3,26.0,976.0,662.79,490.92
2016,5,30,12,15,829.5,162.5,2.25,26.0,980.5,707.47,523.28
2016,5,30,12,30,831.0,163.0,2.2,26.0,985.0,750.9,554.02
2016,5,30,12,45,835.0,159.0,2.15,26.5,982.5,781.11,574.27
2016,5,30,13,0,839.0,155.0,2.1,27.0,980.0,818.58,597.59
2016,5,30,13,15,837.0,154.5,2.0,27.0,968.0,851.57,618.38
2016,5,30,13,30,835.0,154.0,1.9,27.0,956.0,881.86,637.21
2016,5,30,13,45,833.0,151.0,1.85,27.0,937.0,907.12,653.18
2016,5,30,14,0,831.0,148.0,1.8,27.0,918.0,929.24,667.14
2016,5,30,14,15,824.5,146.0,1.7,27.0,891.0,958.31,684.92
2016,5,30,14,30,818.0,144.0,1.6,27.0,864.0,970.72,692.01
2016,5,30,14,45,809.0,141.5,1.55,27.0,830.5,976.65,695.94
2016,5,30,15,0,800.0,139.0,1.5,27.0,797.0,979.06,697.86
2016,5,30,15,15,788.0,136.5,1.5,27.0,757.0,974.95,696.61
2016,5,30,15,30,776.0,134.0,1.5,27.0,717.0,967.42,693.43
2016,5,30,15,45,762.5,129.5,1.5,27.0,672.5,952.79,685.92
2016,5,30,16,0,749.0,125.0,1.5,27.0,628.0,934.94,676.53
2016,5,30,16,15,728.5,120.5,1.6,27.0,579.0,913.49,666.19
2016,5,30,16,30,708.0,116.0,1.7,27.0,530.0,883.08,649.84
2016,5,30,16,45,680.5,111.0,1.8,27.0,478.5,842.72,626.59
2016,5,30,17,0,653.0,106.0,1.9,27.0,427.0,800.47,601.54
2016,5,30,17,15,617.0,100.0,1.7,26.5,374.0,747.3,566.87
2016,5,30,17,30,581.0,94.0,1.5,26.0,321.0,693.28,530.81
2016,5,30,17,45,517.5,88.5,1.35,26.0,267.5,614.72,475.49
2016,5,30,18,0,454.0,83.0,1.2,26.0,214.0,530.43,414.19
2016,5,30,18,15,385.0,71.5,1.1,25.5,166.0,445.92,351.19
2016,5,30,18,30,316.0,60.0,1.0,25.0,118.0,365.63,287.73
2016,5,30,18,45,218.5,44.0,0.95,24.5,78.0,261.92,202.84
2016,5,30,19,0,121.0,28.0,0.9,24.0,38.0,163.71,108.5
2016,5,30,19,15,60.5,14.0,0.95,23.5,19.0,52.22,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,5,45,15.0,15.0,1.8,22.0,16.5,12.8,0.0
2016,5,31,6,0,30.0,30.0,1.9,22.0,33.0,24.19,13.2
2016,5,31,6,15,72.5,52.0,1.95,22.0,64.5,40.18,28.4
2016,5,31,6,30,115.0,74.0,2.0,22.0,96.0,56.17,42.75
2016,5,31,6,45,161.5,92.0,2.1,22.5,134.0,67.68,52.92
2016,5,31,7,0,208.0,110.0,2.2,23.0,172.0,79.96,63.46
2016,5,31,7,15,104.0,97.0,2.2,23.0,128.0,74.26,58.51
2016,5,31,7,30,0.0,84.0,2.2,23.0,84.0,69.09,53.94
2016,5,31,7,45,0.0,103.5,2.2,23.5,103.5,84.23,66.5
2016,5,31,8,0,0.0,123.0,2.2,24.0,123.0,99.16,78.65
2016,5,31,8,15,0.0,106.0,2.2,24.0,106.0,87.06,68.19
2016,5,31,8,30,0.0,89.0,2.2,24.0,89.0,74.02,57.04
2016,5,31,8,45,0.0,97.0,2.25,24.5,97.0,80.57,62.2
2016,5,31,9,0,0.0,105.0,2.3,25.0,105.0,86.92,67.13
2016,5,31,9,15,12.5,195.0,2.3,25.0,204.5,154.38,116.66
2016,5,31,9,30,25.0,285.0,2.3,25.0,304.0,219.52,165.62
2016,5,31,9,45,59.5,338.5,2.35,25.5,387.0,247.39,184.24
2016,5,31,10,0,94.0,392.0,2.4,26.0,470.0,294.88,217.77
2016,5,31,10,15,101.0,402.5,2.45,26.0,489.5,314.88,232.51
2016,5,31,10,30,108.0,413.0,2.5,26.0,509.0,323.79,239.37
2016,5,31,10,45,54.0,247.5,2.6,26.5,295.5,213.09,158.21
2016,5,31,11,0,0.0,82.0,2.7,27.0,82.0,68.52,48.15
2016,5,31,11,15,10.5,213.5,2.75,27.0,223.5,180.05,134.06
2016,5,31,11,30,21.0,345.0,2.8,27.0,365.0,290.46,216.48
2016,5,31,11,45,120.5,422.5,2.9,27.5,540.5,403.06,298.88
2016,5,31,12,0,220.0,500.0,3.0,28.0,716.0,538.22,395.29
2016,5,31,12,15,121.0,431.5,3.1,28.0,550.5,437.47,323.04
2016,5,31,12,30,22.0,363.0,3.2,28.0,385.0,318.17,235.61
2016,5,31,12,45,11.0,249.0,3.35,28.0,260.5,217.35,161.3
2016,5,31,13,0,0.0,135.0,3.5,28.0,136.0,113.5,82.51
2016,5,31,13,15,0.0,97.0,3.75,28.0,97.5,81.54,58.02
2016,5,31,13,30,0.0,59.0,4.0,28.0,59.0,49.48,33.15
2016,5,31,13,45,0.0,49.5,4.25,28.0,49.5,41.46,26.92
2016,5,31,14,0,0.0,40.0,4.5,28.0,40.0,33.45,20.68
2016,5,31,14,15,0.0,38.0,4.25,27.5,38.0,31.75,19.42
2016,5,31,14,30,0.0,36.0,4.0,27.0,36.0,30.04,18.15
2016,5,31,14,45,0.0,34.0,3.8,27.0,34.0,28.34,16.84
2016,5,31,15,0,0.0,32.0,3.6,27.0,32.0,26.65,15.54
2016,5,31,15,15,0.0,28.0,3.35,26.5,28.0,23.29,12.94
2016,5,31,15,30,0.0,24.0,3.1,26.0,24.0,19.94,10.34
2016,5,31,15,45,0.0,25.0,2.85,25.5,25.0,20.75,11.07
2016,5,31,16,0,0.0,26.0,2.6,25.0,26.0,21.56,11.8
2016,5,31,16,15,0.0,44.5,2.6,24.5,44.5,36.91,24.33
2016,5,31,16,30,0.0,63.0,2.6,24.0,63.0,52.29,36.95
2016,5,31,16,45,5.0,114.5,2.6,24.0,117.0,102.52,77.91
2016,5,31,17,0,10.0,166.0,2.6,24.0,171.0,161.26,125.36
2016,5,31,17,15,5.5,146.5,2.7,24.0,149.5,139.37,108.03
2016,5,31,17,30,1.0,127.0,2.8,24.0,128.0,117.5,90.61
2016,5,31,17,45,0.5,106.0,2.95,24.0,106.5,97.5,74.61
2016,5,31,18,0,0.0,85.0,3.1,24.0,85.0,77.15,58.04
2016,5,31,18,15,0.0,65.5,3.05,23.5,65.5,58.56,42.75
2016,5,31,18,30,0.0,46.0,3.0,23.0,46.0,39.4,26.75
2016,5,31,18,45,0.0,29.5,2.95,23.0,29.5,24.37,13.99
2016,5,31,19,0,0.0,13.0,2.9,23.0,13.0,10.69,1.91
2016,5,31,19,15,0.0,6.5,2.8,23.0,6.5,5.55,0.0
2016,5,31,19,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,1,5,45,45.0,17.0,0.6,21.5,21.0,14.51,0.0
2016,6,1,6,0,90.0,34.0,0.6,22.0,42.0,26.33,14.96
2016,6,1,6,15,172.0,53.0,0.65,22.0,82.0,40.54,28.75
2016,6,1,6,30,254.0,72.0,0.7,22.0,122.0,53.62,40.58
2016,6,1,6,45,328.0,85.5,0.75,22.5,170.5,62.9,48.81
2016,6,1,7,0,402.0,99.0,0.8,23.0,219.0,71.94,56.56
2016,6,1,7,15,451.5,109.5,0.85,23.0,270.5,78.46,62.05
2016,6,1,7,30,501.0,120.0,0.9,23.0,322.0,84.74,67.22
2016,6,1,7,45,543.0,127.0,1.0,23.5,374.5,88.45,69.97
2016,6,1,8,0,585.0,134.0,1.1,24.0,427.0,91.81,72.38
2016,6,1,8,15,613.0,140.5,1.15,24.0,477.5,93.51,73.52
2016,6,1,8,30,641.0,147.0,1.2,24.0,528.0,95.02,74.52
2016,6,1,8,45,663.0,152.5,1.3,24.0,576.0,95.61,74.76
2016,6,1,9,0,685.0,158.0,1.4,24.0,624.0,96.02,74.88
2016,6,1,9,15,441.0,259.0,1.45,24.0,566.5,160.63,114.96
2016,6,1,9,30,197.0,360.0,1.5,24.0,509.0,248.42,181.31
2016,6,1,9,45,254.0,369.5,1.55,24.5,573.0,267.05,190.78
2016,6,1,10,0,311.0,379.0,1.6,25.0,637.0,306.65,217.97
2016,6,1,10,15,536.5,280.0,1.65,25.0,746.5,322.71,224.39
2016,6,1,10,30,762.0,181.0,1.7,25.0,856.0,369.63,257.69
2016,6,1,10,45,769.0,183.5,1.75,25.5,882.0,420.01,299.33
2016,6,1,11,0,776.0,186.0,1.8,26.0,908.0,470.64,340.15
2016,6,1,11,15,780.5,187.5,1.8,26.0,927.0,519.41,379.07
2016,6,1,11,30,785.0,189.0,1.8,26.0,946.0,567.78,416.63
2016,6,1,11,45,530.5,338.0,1.85,26.0,852.5,575.2,422.32
2016,6,1,12,0,276.0,487.0,1.9,26.0,759.0,559.55,409.64
2016,6,1,12,15,253.5,494.5,1.85,26.0,745.0,574.3,420.16
2016,6,1,12,30,231.0,502.0,1.8,26.0,731.0,587.83,429.31
2016,6,1,12,45,298.0,474.5,1.8,26.5,768.5,639.41,465.61
2016,6,1,13,0,365.0,447.0,1.8,27.0,806.0,694.19,503.36
2016,6,1,13,15,568.0,321.5,1.75,27.0,872.0,788.76,571.26
2016,6,1,13,30,771.0,196.0,1.7,27.0,938.0,875.09,631.4
2016,6,1,13,45,552.0,315.5,1.7,27.0,841.5,822.69,592.8
2016,6,1,14,0,333.0,435.0,1.7,27.0,745.0,740.3,533.92
2016,6,1,14,15,400.0,392.5,1.7,27.0,753.5,779.86,563.73
2016,6,1,14,30,467.0,350.0,1.7,27.0,762.0,835.17,602.27
2016,6,1,14,45,394.5,361.5,1.75,27.0,700.0,772.72,560.88
2016,6,1,15,0,322.0,373.0,1.8,27.0,638.0,724.0,528.54
2016,6,1,15,15,518.0,268.0,1.8,27.0,669.5,841.5,614.14
2016,6,1,15,30,714.0,163.0,1.8,27.0,701.0,943.94,683.79
2016,6,1,15,45,520.5,224.0,1.8,27.0,603.5,809.45,594.83
2016,6,1,16,0,327.0,285.0,1.8,27.0,506.0,662.43,493.02
2016,6,1,16,15,357.0,254.0,1.8,27.0,478.0,660.3,495.57
2016,6,1,16,30,387.0,223.0,1.8,27.0,450.0,655.12,494.91
2016,6,1,16,45,490.5,173.5,1.85,27.0,433.5,720.25,545.01
2016,6,1,17,0,594.0,124.0,1.9,27.0,417.0,765.53,578.64
2016,6,1,17,15,557.0,116.5,1.8,26.5,365.5,710.7,542.4
2016,6,1,17,30,520.0,109.0,1.7,26.0,314.0,655.06,505.5
2016,6,1,17,45,465.5,100.0,1.65,25.5,262.5,574.34,449.34
2016,6,1,18,0,411.0,91.0,1.6,25.0,211.0,504.58,399.11
2016,6,1,18,15,343.5,78.0,1.5,24.5,163.5,420.91,335.04
2016,6,1,18,30,276.0,65.0,1.4,24.0,116.0,341.33,271.12
2016,6,1,18,45,186.0,47.5,1.35,24.0,76.5,242.88,189.23
2016,6,1,19,0,96.0,30.0,1.3,24.0,37.0,133.69,90.78
2016,6,1,19,15,48.0,15.0,1.35,23.5,18.5,44.81,0.0
2016,6,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
