Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,6.5,1.15,22.0,6.5,5.55,0.0
2016,6,2,6,0,0.0,13.0,1.3,22.0,13.0,10.69,2.73
2016,6,2,6,15,0.0,26.0,1.35,22.0,26.0,21.45,12.59
2016,6,2,6,30,0.0,39.0,1.4,22.0,39.0,32.24,22.23
2016,6,2,6,45,0.0,54.5,1.5,22.0,54.5,45.01,33.52
2016,6,2,7,0,0.0,70.0,1.6,22.0,70.0,57.33,44.25
2016,6,2,7,15,0.0,80.0,1.7,22.0,80.0,65.49,51.23
2016,6,2,7,30,0.0,90.0,1.8,22.0,90.0,73.6,58.03
2016,6,2,7,45,121.0,148.0,1.9,22.0,208.5,107.92,87.01
2016,6,2,8,0,242.0,206.0,2.0,22.0,327.0,137.01,111.08
2016,6,2,8,15,229.5,233.0,2.05,22.0,358.5,158.97,128.88
2016,6,2,8,30,217.0,260.0,2.1,22.0,390.0,173.46,140.34
2016,6,2,8,45,128.5,267.5,2.15,22.5,346.0,176.08,141.73
2016,6,2,9,0,40.0,275.0,2.2,23.0,302.0,190.51,152.78
2016,6,2,9,15,24.0,240.5,2.15,23.0,257.0,173.27,131.88
2016,6,2,9,30,8.0,206.0,2.1,23.0,212.0,163.83,124.35
2016,6,2,9,45,17.0,261.0,2.1,23.5,275.0,206.1,156.04
2016,6,2,10,0,26.0,316.0,2.1,24.0,338.0,235.14,177.07
2016,6,2,10,15,47.0,363.0,2.15,24.0,404.5,276.19,207.13
2016,6,2,10,30,68.0,410.0,2.2,24.0,471.0,320.64,239.7
2016,6,2,10,45,46.0,379.0,2.3,24.5,420.5,301.46,225.63
2016,6,2,11,0,24.0,348.0,2.4,25.0,370.0,277.55,207.91
2016,6,2,11,15,22.0,344.0,2.45,25.0,365.0,286.93,215.01
2016,6,2,11,30,20.0,340.0,2.5,25.0,360.0,286.02,214.33
2016,6,2,11,45,101.5,422.0,2.6,25.0,522.0,391.22,292.61
2016,6,2,12,0,183.0,504.0,2.7,25.0,684.0,517.09,383.84
2016,6,2,12,15,263.0,484.0,2.65,25.0,744.0,572.67,424.19
2016,6,2,12,30,343.0,464.0,2.6,25.0,804.0,639.24,472.27
2016,6,2,12,45,394.5,448.5,2.6,25.5,838.0,692.49,509.32
2016,6,2,13,0,446.0,433.0,2.6,26.0,872.0,751.18,549.56
2016,6,2,13,15,347.5,456.5,2.5,26.0,796.0,711.57,520.5
2016,6,2,13,30,249.0,480.0,2.4,26.0,720.0,668.34,489.05
2016,6,2,13,45,234.5,471.5,2.3,26.0,694.0,653.5,479.23
2016,6,2,14,0,220.0,463.0,2.2,26.0,668.0,646.57,474.45
2016,6,2,14,15,329.0,410.0,2.05,26.0,706.0,728.74,533.45
2016,6,2,14,30,438.0,357.0,1.9,26.0,744.0,813.25,591.86
2016,6,2,14,45,638.0,239.0,1.75,26.0,777.5,914.73,662.89
2016,6,2,15,0,838.0,121.0,1.6,26.0,811.0,984.08,705.84
2016,6,2,15,15,601.0,220.5,1.45,26.0,703.0,882.96,639.39
2016,6,2,15,30,364.0,320.0,1.3,26.0,595.0,727.55,531.87
2016,6,2,15,45,579.0,213.5,1.2,26.0,619.0,865.39,630.53
2016,6,2,16,0,794.0,107.0,1.1,26.0,643.0,959.42,689.66
2016,6,2,16,15,775.0,103.5,1.0,25.5,594.0,933.78,673.79
2016,6,2,16,30,756.0,100.0,0.9,25.0,545.0,905.3,657.63
2016,6,2,16,45,636.0,122.5,0.8,25.0,472.5,813.26,598.69
2016,6,2,17,0,516.0,145.0,0.7,25.0,400.0,705.04,527.96
2016,6,2,17,15,580.0,112.5,0.7,25.0,367.5,727.88,546.71
2016,6,2,17,30,644.0,80.0,0.7,25.0,335.0,733.3,551.86
2016,6,2,17,45,599.0,73.5,0.7,25.0,282.0,668.7,508.66
2016,6,2,18,0,554.0,67.0,0.7,25.0,229.0,604.62,464.74
2016,6,2,18,15,486.5,58.5,0.65,24.5,179.0,520.16,403.95
2016,6,2,18,30,419.0,50.0,0.6,24.0,129.0,438.88,342.22
2016,6,2,18,45,318.0,38.5,0.6,23.5,87.0,332.65,257.81
2016,6,2,19,0,217.0,27.0,0.6,23.0,45.0,235.18,164.06
2016,6,2,19,15,108.5,13.5,0.6,22.5,22.5,83.95,0.0
2016,6,2,19,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,45,76.5,14.5,0.75,18.5,21.5,11.28,0.0
2016,6,3,6,0,153.0,29.0,0.8,19.0,43.0,22.34,12.11
2016,6,3,6,15,218.0,45.0,0.75,19.0,80.0,34.23,23.77
2016,6,3,6,30,283.0,61.0,0.7,19.0,117.0,45.79,34.35
2016,6,3,6,45,321.0,77.5,0.7,19.5,159.5,57.16,44.48
2016,6,3,7,0,359.0,94.0,0.7,20.0,202.0,68.09,53.95
2016,6,3,7,15,259.0,128.0,0.75,20.0,214.0,91.93,74.42
2016,6,3,7,30,159.0,162.0,0.8,20.0,226.0,115.71,94.44
2016,6,3,7,45,242.5,177.0,0.9,20.5,290.5,120.95,98.32
2016,6,3,8,0,326.0,192.0,1.0,21.0,355.0,130.22,105.54
2016,6,3,8,15,547.0,142.5,1.1,21.5,452.5,93.8,74.45
2016,6,3,8,30,768.0,93.0,1.2,22.0,550.0,69.4,53.57
2016,6,3,8,45,787.0,95.5,1.3,22.5,598.5,69.85,53.68
2016,6,3,9,0,806.0,98.0,1.4,23.0,647.0,81.06,62.77
2016,6,3,9,15,497.0,229.0,1.45,23.0,575.0,146.62,103.57
2016,6,3,9,30,188.0,360.0,1.5,23.0,503.0,247.58,181.77
2016,6,3,9,45,228.5,375.0,1.6,23.5,558.0,280.18,202.57
2016,6,3,10,0,269.0,390.0,1.7,24.0,613.0,303.76,218.39
2016,6,3,10,15,234.0,414.0,1.65,24.0,614.0,344.62,250.94
2016,6,3,10,30,199.0,438.0,1.6,24.0,615.0,368.27,270.27
2016,6,3,10,45,237.0,445.5,1.6,24.5,662.0,406.61,298.02
2016,6,3,11,0,275.0,453.0,1.6,25.0,709.0,438.1,320.92
2016,6,3,11,15,352.0,434.0,1.55,25.0,769.0,487.42,356.97
2016,6,3,11,30,429.0,415.0,1.5,25.0,829.0,536.44,392.84
2016,6,3,11,45,655.5,269.5,1.45,25.0,911.0,593.72,436.28
2016,6,3,12,0,882.0,124.0,1.4,25.0,993.0,664.7,489.67
2016,6,3,12,15,882.5,124.0,1.3,25.0,996.5,708.21,520.05
2016,6,3,12,30,883.0,124.0,1.2,25.0,1000.0,750.26,548.68
2016,6,3,12,45,880.0,125.5,1.2,25.5,995.5,789.2,573.2
2016,6,3,13,0,877.0,127.0,1.2,26.0,991.0,826.01,595.71
2016,6,3,13,15,659.0,270.5,1.2,26.0,915.0,819.87,588.97
2016,6,3,13,30,441.0,414.0,1.2,26.0,839.0,785.68,561.77
2016,6,3,13,45,392.5,421.5,1.2,26.0,794.0,762.9,547.22
2016,6,3,14,0,344.0,429.0,1.2,26.0,749.0,744.37,534.97
2016,6,3,14,15,372.0,401.0,1.2,26.0,738.0,760.89,547.83
2016,6,3,14,30,400.0,373.0,1.2,26.0,727.0,791.01,568.96
2016,6,3,14,45,457.0,337.0,1.25,26.0,726.0,827.13,595.43
2016,6,3,15,0,514.0,301.0,1.3,26.0,725.0,860.92,620.38
2016,6,3,15,15,291.5,319.5,1.3,26.0,558.0,645.07,473.88
2016,6,3,15,30,69.0,338.0,1.3,26.0,391.0,403.04,300.69
2016,6,3,15,45,423.0,224.5,1.35,26.0,513.5,710.23,529.93
2016,6,3,16,0,777.0,111.0,1.4,26.0,636.0,946.84,688.2
2016,6,3,16,15,403.5,167.5,1.3,25.5,439.0,629.13,473.48
2016,6,3,16,30,30.0,224.0,1.2,25.0,242.0,255.58,194.78
2016,6,3,16,45,176.5,207.0,1.15,25.0,296.0,405.85,315.46
2016,6,3,17,0,323.0,190.0,1.1,25.0,350.0,550.94,424.85
2016,6,3,17,15,313.5,167.5,1.05,25.0,307.5,511.99,396.75
2016,6,3,17,30,304.0,145.0,1.0,25.0,265.0,471.72,368.76
2016,6,3,17,45,282.5,124.5,1.0,25.0,223.0,422.3,333.07
2016,6,3,18,0,261.0,104.0,1.0,25.0,181.0,372.69,296.02
2016,6,3,18,15,227.0,85.0,0.9,24.5,141.5,315.0,251.1
2016,6,3,18,30,193.0,66.0,0.8,24.0,102.0,258.55,205.36
2016,6,3,18,45,138.0,47.5,0.75,23.5,69.0,188.49,146.79
2016,6,3,19,0,83.0,29.0,0.7,23.0,36.0,121.11,83.88
2016,6,3,19,15,41.5,14.5,0.7,22.5,18.0,40.11,0.0
2016,6,3,19,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,4,5,45,43.5,15.0,2.5,18.5,19.0,11.97,0.0
2016,6,4,6,0,87.0,30.0,2.7,19.0,38.0,23.5,13.02
2016,6,4,6,15,135.0,49.0,2.75,19.5,71.0,37.64,26.58
2016,6,4,6,30,183.0,68.0,2.8,20.0,104.0,51.45,39.05
2016,6,4,6,45,216.5,87.5,2.9,20.5,143.0,65.14,51.18
2016,6,4,7,0,250.0,107.0,3.0,21.0,182.0,78.41,62.66
2016,6,4,7,15,279.0,127.0,3.05,21.5,226.5,91.51,73.73
2016,6,4,7,30,308.0,147.0,3.1,22.0,271.0,104.14,84.14
2016,6,4,7,45,214.0,180.0,3.2,22.5,272.0,127.87,103.74
2016,6,4,8,0,120.0,213.0,3.3,23.0,273.0,145.74,118.08
2016,6,4,8,15,93.0,232.0,3.35,23.5,282.0,164.11,132.61
2016,6,4,8,30,66.0,251.0,3.4,24.0,291.0,175.6,141.31
2016,6,4,8,45,33.0,179.5,3.5,24.5,199.5,134.18,106.59
2016,6,4,9,0,0.0,108.0,3.6,25.0,108.0,89.24,69.06
2016,6,4,9,15,49.0,230.5,3.65,25.0,267.5,168.36,127.14
2016,6,4,9,30,98.0,353.0,3.7,25.0,427.0,249.45,186.22
2016,6,4,9,45,149.0,377.0,3.75,25.5,497.5,268.78,197.23
2016,6,4,10,0,200.0,401.0,3.8,26.0,568.0,308.83,224.94
2016,6,4,10,15,254.5,408.0,3.85,26.0,628.0,333.3,242.3
2016,6,4,10,30,309.0,415.0,3.9,26.0,688.0,377.81,275.61
2016,6,4,10,45,356.5,406.5,3.95,26.5,731.5,416.17,304.54
2016,6,4,11,0,404.0,398.0,4.0,27.0,775.0,449.92,330.43
2016,6,4,11,15,320.5,440.5,4.05,27.0,744.0,476.1,351.68
2016,6,4,11,30,237.0,483.0,4.1,27.0,713.0,494.27,365.77
2016,6,4,11,45,298.5,466.5,4.15,27.0,759.0,533.19,395.23
2016,6,4,12,0,360.0,450.0,4.2,27.0,805.0,585.62,434.24
2016,6,4,12,15,304.5,474.0,4.25,27.0,775.5,593.13,439.53
2016,6,4,12,30,249.0,498.0,4.3,27.0,746.0,597.23,442.11
2016,6,4,12,45,233.5,499.0,4.35,27.0,730.5,606.65,449.13
2016,6,4,13,0,218.0,500.0,4.4,27.0,715.0,614.11,454.63
2016,6,4,13,15,216.0,493.5,4.4,27.0,704.5,624.45,462.42
2016,6,4,13,30,214.0,487.0,4.4,27.0,694.0,633.4,469.2
2016,6,4,13,45,309.5,442.0,4.45,27.0,734.0,706.22,523.51
2016,6,4,14,0,405.0,397.0,4.5,27.0,774.0,782.6,579.4
2016,6,4,14,15,299.0,417.0,4.45,26.5,691.0,706.37,525.44
2016,6,4,14,30,193.0,437.0,4.4,26.0,608.0,619.63,463.47
2016,6,4,14,45,357.0,368.5,4.4,26.0,668.5,742.01,556.1
2016,6,4,15,0,521.0,300.0,4.4,26.0,729.0,866.72,647.24
2016,6,4,15,15,397.5,322.5,4.35,26.0,640.5,774.96,581.17
2016,6,4,15,30,274.0,345.0,4.3,26.0,552.0,663.07,500.86
2016,6,4,15,45,137.0,200.5,4.3,26.0,304.0,347.89,269.68
2016,6,4,16,0,0.0,56.0,4.3,26.0,56.0,46.53,31.63
2016,6,4,16,15,73.5,159.0,4.15,25.5,202.5,242.21,189.76
2016,6,4,16,30,147.0,262.0,4.0,25.0,349.0,439.74,343.26
2016,6,4,16,45,103.0,231.5,3.85,25.0,290.0,342.58,268.58
2016,6,4,17,0,59.0,201.0,3.7,25.0,231.0,267.24,209.85
2016,6,4,17,15,55.5,177.5,3.5,24.5,203.0,240.11,189.76
2016,6,4,17,30,52.0,154.0,3.3,24.0,175.0,212.5,168.78
2016,6,4,17,45,45.5,131.5,3.1,24.0,147.5,183.1,145.48
2016,6,4,18,0,39.0,109.0,2.9,24.0,120.0,153.39,121.46
2016,6,4,18,15,27.5,87.0,2.7,23.5,94.0,119.84,93.83
2016,6,4,18,30,16.0,65.0,2.5,23.0,68.0,85.94,65.36
2016,6,4,18,45,8.0,44.5,2.35,22.5,46.0,49.24,34.44
2016,6,4,19,0,0.0,24.0,2.2,22.0,24.0,20.28,9.39
2016,6,4,19,15,0.0,12.0,2.2,22.0,12.0,10.24,0.0
2016,6,4,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,6,5,5,45,99.5,15.5,3.15,19.5,24.5,12.08,0.0
2016,6,5,6,0,199.0,31.0,3.3,20.0,49.0,23.98,13.34
2016,6,5,6,15,298.5,44.0,3.3,20.5,92.0,33.83,23.21
2016,6,5,6,30,398.0,57.0,3.3,21.0,135.0,45.28,33.56
2016,6,5,6,45,468.0,65.5,3.35,21.5,185.5,50.91,38.68
2016,6,5,7,0,538.0,74.0,3.4,22.0,236.0,56.45,43.48
2016,6,5,7,15,585.5,81.0,3.55,22.5,289.5,60.49,46.83
2016,6,5,7,30,633.0,88.0,3.7,23.0,343.0,64.41,49.95
2016,6,5,7,45,670.0,93.0,3.9,23.5,397.5,66.65,51.57
2016,6,5,8,0,707.0,98.0,4.1,24.0,452.0,68.8,53.09
2016,6,5,8,15,732.5,102.0,4.25,24.5,504.5,76.74,59.47
2016,6,5,8,30,758.0,106.0,4.4,25.0,557.0,78.02,60.19
2016,6,5,8,45,780.5,108.5,4.6,25.5,607.5,78.15,59.97
2016,6,5,9,0,803.0,111.0,4.8,26.0,658.0,78.22,59.72
2016,6,5,9,15,818.0,114.0,4.85,26.0,703.5,96.99,58.75
2016,6,5,9,30,833.0,117.0,4.9,26.0,749.0,149.46,81.68
2016,6,5,9,45,846.0,118.0,4.95,26.5,790.0,211.64,124.32
2016,6,5,10,0,859.0,119.0,5.0,27.0,831.0,265.15,166.49
2016,6,5,10,15,867.5,121.0,5.05,27.0,865.0,319.25,212.51
2016,6,5,10,30,876.0,123.0,5.1,27.0,899.0,373.85,259.78
2016,6,5,10,45,598.5,281.5,5.15,27.5,819.0,414.41,300.02
2016,6,5,11,0,321.0,440.0,5.2,28.0,739.0,449.64,331.11
2016,6,5,11,15,610.5,283.0,5.2,28.0,867.0,498.84,368.75
2016,6,5,11,30,900.0,126.0,5.2,28.0,995.0,584.34,434.97
2016,6,5,11,45,492.5,304.0,5.2,28.0,780.5,527.19,393.92
2016,6,5,12,0,85.0,482.0,5.2,28.0,566.0,441.04,327.43
2016,6,5,12,15,90.5,478.5,5.15,28.0,568.5,453.19,336.78
2016,6,5,12,30,96.0,475.0,5.1,28.0,571.0,465.54,346.01
2016,6,5,12,45,505.0,298.0,5.1,28.5,796.5,656.89,491.77
2016,6,5,13,0,914.0,121.0,5.1,29.0,1022.0,850.38,631.11
2016,6,5,13,15,489.0,286.5,5.05,29.0,768.0,689.62,513.68
2016,6,5,13,30,64.0,452.0,5.0,29.0,514.0,458.35,338.97
2016,6,5,13,45,248.0,420.5,4.95,29.0,652.5,630.05,467.66
2016,6,5,14,0,432.0,389.0,4.9,29.0,791.0,800.37,589.96
2016,6,5,14,15,454.0,357.5,4.85,28.5,769.0,811.47,599.49
2016,6,5,14,30,476.0,326.0,4.8,28.0,747.0,819.77,608.1
2016,6,5,14,45,670.5,222.0,4.75,28.0,790.0,929.35,688.68
2016,6,5,15,0,865.0,118.0,4.7,28.0,833.0,1007.47,741.06
2016,6,5,15,15,854.5,115.5,4.55,28.0,792.5,1005.06,739.27
2016,6,5,15,30,844.0,113.0,4.4,28.0,752.0,999.16,736.12
2016,6,5,15,45,788.0,127.5,4.3,28.0,695.0,975.89,721.84
2016,6,5,16,0,732.0,142.0,4.2,28.0,638.0,944.16,702.03
2016,6,5,16,15,656.0,152.0,3.9,27.5,571.5,877.94,658.99
2016,6,5,16,30,580.0,162.0,3.6,27.0,505.0,809.3,613.79
2016,6,5,16,45,556.5,151.5,3.35,27.0,455.5,768.55,586.55
2016,6,5,17,0,533.0,141.0,3.1,27.0,406.0,716.49,550.79
2016,6,5,17,15,501.0,132.0,2.75,26.5,358.0,667.14,517.1
2016,6,5,17,30,469.0,123.0,2.4,26.0,310.0,617.38,482.33
2016,6,5,17,45,529.5,95.0,2.05,25.5,276.0,634.04,495.31
2016,6,5,18,0,590.0,67.0,1.7,25.0,242.0,636.29,496.14
2016,6,5,18,15,522.5,59.0,1.6,24.0,190.5,551.29,434.06
2016,6,5,18,30,455.0,51.0,1.5,23.0,139.0,469.31,371.34
2016,6,5,18,45,349.0,40.0,1.4,22.0,94.5,358.32,282.38
2016,6,5,19,0,243.0,29.0,1.3,21.0,50.0,256.01,186.21
2016,6,5,19,15,121.5,14.5,1.3,20.5,25.0,93.72,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,6,5,45,126.0,14.5,3.15,18.5,26.5,11.78,0.0
2016,6,6,6,0,252.0,29.0,3.4,19.0,53.0,23.72,13.22
2016,6,6,6,15,355.5,40.0,3.35,19.5,97.0,32.23,21.96
2016,6,6,6,30,459.0,51.0,3.3,20.0,141.0,40.58,29.64
2016,6,6,6,45,526.5,59.0,3.3,20.5,193.0,46.1,34.66
2016,6,6,7,0,594.0,67.0,3.3,21.0,245.0,51.51,39.38
2016,6,6,7,15,639.0,73.0,3.3,21.5,299.5,55.1,42.35
2016,6,6,7,30,684.0,79.0,3.3,22.0,354.0,58.58,45.14
2016,6,6,7,45,716.5,83.5,3.35,23.0,408.5,66.33,51.41
2016,6,6,8,0,749.0,88.0,3.4,24.0,463.0,68.63,52.94
2016,6,6,8,15,772.5,91.5,3.55,24.5,516.0,69.97,53.76
2016,6,6,8,30,796.0,95.0,3.7,25.0,569.0,71.23,54.5
2016,6,6,8,45,813.5,98.5,3.85,25.5,618.5,72.27,55.07
2016,6,6,9,0,831.0,102.0,4.0,26.0,668.0,73.18,55.53
2016,6,6,9,15,844.0,104.5,4.0,26.0,713.0,103.24,63.34
2016,6,6,9,30,857.0,107.0,4.0,26.0,758.0,155.89,85.79
2016,6,6,9,45,867.0,109.5,4.05,26.5,798.0,209.67,121.72
2016,6,6,10,0,877.0,112.0,4.1,27.0,838.0,264.52,164.95
2016,6,6,10,15,884.0,114.0,4.05,27.0,871.5,319.12,211.25
2016,6,6,10,30,891.0,116.0,4.0,27.0,905.0,374.05,258.57
2016,6,6,10,45,895.5,117.5,4.0,27.5,931.5,427.82,304.16
2016,6,6,11,0,900.0,119.0,4.0,28.0,958.0,481.22,348.39
2016,6,6,11,15,903.5,120.0,3.95,28.0,977.0,533.23,391.01
2016,6,6,11,30,907.0,121.0,3.9,28.0,996.0,584.36,431.79
2016,6,6,11,45,911.0,120.0,3.85,28.5,1008.0,633.36,469.01
2016,6,6,12,0,915.0,119.0,3.8,29.0,1020.0,681.17,504.24
2016,6,6,12,15,915.0,119.0,3.75,29.0,1023.5,725.71,537.21
2016,6,6,12,30,915.0,119.0,3.7,29.0,1027.0,768.66,568.31
2016,6,6,12,45,912.5,120.0,3.65,29.0,1022.0,808.78,595.36
2016,6,6,13,0,910.0,121.0,3.6,29.0,1017.0,846.71,620.55
2016,6,6,13,15,907.0,120.0,3.55,29.0,1004.5,879.96,642.48
2016,6,6,13,30,904.0,119.0,3.5,29.0,992.0,910.23,662.37
2016,6,6,13,45,898.0,119.0,3.45,29.0,971.0,935.54,678.97
2016,6,6,14,0,892.0,119.0,3.4,29.0,950.0,957.51,693.44
2016,6,6,14,15,886.0,118.0,3.35,29.0,922.5,975.12,705.14
2016,6,6,14,30,880.0,117.0,3.3,29.0,895.0,989.25,714.7
2016,6,6,14,45,865.5,118.5,3.25,29.0,859.5,994.03,718.36
2016,6,6,15,0,851.0,120.0,3.2,29.0,824.0,995.26,719.94
2016,6,6,15,15,840.0,117.5,3.1,29.0,784.0,992.32,718.62
2016,6,6,15,30,829.0,115.0,3.0,29.0,744.0,985.93,715.25
2016,6,6,15,45,814.5,112.5,2.95,29.0,698.5,985.46,716.29
2016,6,6,16,0,800.0,110.0,2.9,29.0,653.0,968.85,706.95
2016,6,6,16,15,781.0,106.5,2.75,28.5,604.0,943.37,692.58
2016,6,6,16,30,762.0,103.0,2.6,28.0,555.0,915.01,676.33
2016,6,6,16,45,737.5,99.0,2.5,28.0,502.5,877.97,653.25
2016,6,6,17,0,713.0,95.0,2.4,28.0,450.0,844.56,632.49
2016,6,6,17,15,680.0,89.5,2.2,27.5,396.5,793.84,599.96
2016,6,6,17,30,647.0,84.0,2.0,27.0,343.0,742.04,566.03
2016,6,6,17,45,600.5,77.5,1.85,26.5,290.0,676.09,521.33
2016,6,6,18,0,554.0,71.0,1.7,26.0,237.0,610.65,475.32
2016,6,6,18,15,487.5,62.5,1.5,25.0,186.5,526.92,414.1
2016,6,6,18,30,421.0,54.0,1.3,24.0,136.0,446.12,351.92
2016,6,6,18,45,319.0,42.0,1.15,23.5,92.5,338.09,264.68
2016,6,6,19,0,217.0,30.0,1.0,23.0,49.0,235.97,171.01
2016,6,6,19,15,108.5,15.0,1.0,22.5,24.5,113.02,0.0
2016,6,6,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,7,5,45,82.0,16.5,1.8,20.5,24.5,12.83,0.0
2016,6,7,6,0,164.0,33.0,2.0,21.0,49.0,25.4,14.43
2016,6,7,6,15,260.0,48.0,2.0,21.5,91.0,36.63,25.5
2016,6,7,6,30,356.0,63.0,2.0,22.0,133.0,47.65,35.47
2016,6,7,6,45,424.0,73.5,2.0,22.5,182.5,55.07,42.1
2016,6,7,7,0,492.0,84.0,2.0,23.0,232.0,63.99,49.78
2016,6,7,7,15,540.0,92.0,2.05,23.5,284.5,68.41,53.4
2016,6,7,7,30,588.0,100.0,2.1,24.0,337.0,72.67,56.77
2016,6,7,7,45,624.5,106.0,2.15,25.0,390.5,75.18,58.44
2016,6,7,8,0,661.0,112.0,2.2,26.0,444.0,77.55,59.96
2016,6,7,8,15,687.5,117.5,2.25,26.0,495.5,79.3,61.19
2016,6,7,8,30,714.0,123.0,2.3,26.0,547.0,80.89,62.28
2016,6,7,8,45,732.5,127.5,2.35,26.5,595.5,81.54,62.48
2016,6,7,9,0,751.0,132.0,2.4,27.0,644.0,90.65,69.65
2016,6,7,9,15,766.0,135.5,2.4,27.0,688.5,108.08,68.02
2016,6,7,9,30,781.0,139.0,2.4,27.0,733.0,157.9,89.6
2016,6,7,9,45,790.0,143.5,2.45,27.5,771.5,209.47,123.9
2016,6,7,10,0,799.0,148.0,2.5,28.0,810.0,262.22,164.87
2016,6,7,10,15,488.5,293.5,2.5,28.0,703.5,317.24,220.31
2016,6,7,10,30,178.0,439.0,2.5,28.0,597.0,361.62,263.3
2016,6,7,10,45,143.5,449.5,2.55,28.5,579.5,372.85,272.43
2016,6,7,11,0,109.0,460.0,2.6,29.0,562.0,390.84,285.88
2016,6,7,11,15,109.5,471.0,2.6,29.0,575.5,411.17,300.81
2016,6,7,11,30,110.0,482.0,2.6,29.0,589.0,431.8,315.8
2016,6,7,11,45,483.5,316.5,2.65,29.5,792.5,530.28,388.97
2016,6,7,12,0,857.0,151.0,2.7,30.0,996.0,665.88,487.81
2016,6,7,12,15,858.0,151.5,2.7,30.0,1000.0,709.35,518.92
2016,6,7,12,30,859.0,152.0,2.7,30.0,1004.0,751.61,549.1
2016,6,7,12,45,858.5,151.0,2.75,30.0,1000.0,790.33,576.2
2016,6,7,13,0,858.0,150.0,2.8,30.0,996.0,827.16,600.82
2016,6,7,13,15,855.5,149.5,2.75,30.0,984.0,860.34,622.33
2016,6,7,13,30,853.0,149.0,2.7,30.0,972.0,890.74,641.93
2016,6,7,13,45,848.0,148.0,2.7,30.0,952.0,915.51,658.22
2016,6,7,14,0,843.0,147.0,2.7,30.0,932.0,937.07,672.51
2016,6,7,14,15,836.5,145.0,2.7,30.0,905.0,952.99,683.29
2016,6,7,14,30,830.0,143.0,2.7,30.0,878.0,979.25,700.84
2016,6,7,14,45,826.5,138.0,2.7,30.0,845.5,988.37,707.45
2016,6,7,15,0,823.0,133.0,2.7,30.0,813.0,993.96,712.12
2016,6,7,15,15,811.5,130.0,2.65,30.0,773.5,990.15,710.54
2016,6,7,15,30,800.0,127.0,2.6,30.0,734.0,982.86,706.97
2016,6,7,15,45,784.5,124.0,2.6,30.0,689.5,968.12,699.23
2016,6,7,16,0,769.0,121.0,2.6,30.0,645.0,950.15,689.57
2016,6,7,16,15,749.5,117.5,2.5,29.5,596.0,924.48,675.47
2016,6,7,16,30,730.0,114.0,2.4,29.0,547.0,902.42,663.76
2016,6,7,16,45,704.5,109.5,2.3,29.0,495.5,864.64,640.18
2016,6,7,17,0,679.0,105.0,2.2,29.0,444.0,824.83,615.14
2016,6,7,17,15,645.0,99.0,2.05,28.5,391.0,773.28,582.46
2016,6,7,17,30,611.0,93.0,1.9,28.0,338.0,720.7,548.34
2016,6,7,17,45,557.5,87.0,1.75,28.0,285.0,649.94,499.19
2016,6,7,18,0,504.0,81.0,1.6,28.0,232.0,579.9,449.03
2016,6,7,18,15,437.0,71.0,1.45,27.0,182.5,495.16,387.47
2016,6,7,18,30,370.0,61.0,1.3,26.0,133.0,409.8,322.24
2016,6,7,18,45,273.0,47.0,1.2,25.5,91.0,306.8,238.83
2016,6,7,19,0,176.0,33.0,1.1,25.0,49.0,212.33,153.28
2016,6,7,19,15,88.0,16.5,1.1,24.5,24.5,102.68,0.0
2016,6,7,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,8,5,45,66.5,17.0,0.9,22.5,23.0,13.49,0.0
2016,6,8,6,0,133.0,34.0,1.0,23.0,46.0,26.48,15.15
2016,6,8,6,15,221.5,50.5,1.15,23.0,87.0,38.32,26.76
2016,6,8,6,30,310.0,67.0,1.3,23.0,128.0,50.29,37.57
2016,6,8,6,45,379.0,79.0,1.45,23.5,177.0,58.64,44.98
2016,6,8,7,0,448.0,91.0,1.6,24.0,226.0,66.79,51.95
2016,6,8,7,15,496.5,100.5,1.7,24.5,277.5,72.83,56.93
2016,6,8,7,30,545.0,110.0,1.8,25.0,329.0,79.69,62.46
2016,6,8,7,45,584.0,116.0,1.9,25.5,381.5,81.84,63.91
2016,6,8,8,0,623.0,122.0,2.0,26.0,434.0,83.91,65.26
2016,6,8,8,15,650.0,128.0,2.05,26.0,485.0,85.65,66.47
2016,6,8,8,30,677.0,134.0,2.1,26.0,536.0,87.23,67.54
2016,6,8,8,45,696.5,139.0,2.2,26.5,584.0,87.87,67.7
2016,6,8,9,0,716.0,144.0,2.3,27.0,632.0,88.34,67.74
2016,6,8,9,15,732.5,148.0,2.3,27.0,676.0,105.23,66.36
2016,6,8,9,30,749.0,152.0,2.3,27.0,720.0,162.92,94.67
2016,6,8,9,45,414.0,268.0,2.3,27.5,584.5,222.75,149.54
2016,6,8,10,0,79.0,384.0,2.3,28.0,449.0,286.9,210.72
2016,6,8,10,15,208.5,394.5,2.25,28.0,576.5,326.14,235.29
2016,6,8,10,30,338.0,405.0,2.2,28.0,704.0,380.68,272.87
2016,6,8,10,45,331.5,421.5,2.2,28.5,722.0,415.22,299.28
2016,6,8,11,0,325.0,438.0,2.2,29.0,740.0,449.49,324.98
2016,6,8,11,15,276.5,461.5,2.15,29.0,722.5,467.58,339.3
2016,6,8,11,30,228.0,485.0,2.1,29.0,705.0,490.02,355.8
2016,6,8,11,45,504.0,343.0,2.1,29.0,837.5,561.02,408.85
2016,6,8,12,0,780.0,201.0,2.1,29.0,970.0,657.81,480.1
2016,6,8,12,15,780.5,201.5,2.1,29.0,974.0,700.13,510.18
2016,6,8,12,30,781.0,202.0,2.1,29.0,978.0,741.43,539.29
2016,6,8,12,45,622.0,317.0,2.1,29.0,933.0,756.68,546.72
2016,6,8,13,0,463.0,432.0,2.1,29.0,888.0,762.06,546.93
2016,6,8,13,15,443.0,423.0,2.1,29.0,855.5,767.01,550.73
2016,6,8,13,30,423.0,414.0,2.1,29.0,823.0,768.24,552.02
2016,6,8,13,45,444.5,400.5,2.1,29.0,822.0,799.58,573.89
2016,6,8,14,0,466.0,387.0,2.1,29.0,821.0,829.46,594.49
2016,6,8,14,15,435.5,379.0,2.1,29.0,776.0,812.96,583.9
2016,6,8,14,30,405.0,371.0,2.1,29.0,731.0,792.78,571.25
2016,6,8,14,45,419.5,343.0,2.15,29.0,702.5,794.59,574.78
2016,6,8,15,0,434.0,315.0,2.2,29.0,674.0,793.56,576.38
2016,6,8,15,15,572.0,243.5,2.1,29.0,692.5,875.36,634.58
2016,6,8,15,30,710.0,172.0,2.0,29.0,711.0,948.91,683.17
2016,6,8,15,45,692.5,167.5,1.95,29.0,667.0,931.17,672.1
2016,6,8,16,0,675.0,163.0,1.9,29.0,623.0,910.4,660.1
2016,6,8,16,15,531.5,194.5,1.85,28.5,540.0,790.18,583.21
2016,6,8,16,30,388.0,226.0,1.8,28.0,457.0,659.02,494.28
2016,6,8,16,45,373.0,206.0,1.8,28.0,411.0,619.91,469.75
2016,6,8,17,0,358.0,186.0,1.8,28.0,365.0,579.38,443.0
2016,6,8,17,15,331.5,170.0,1.65,27.5,321.0,531.94,410.48
2016,6,8,17,30,305.0,154.0,1.5,27.0,277.0,484.43,377.15
2016,6,8,17,45,277.0,134.5,1.4,26.5,233.5,430.99,338.7
2016,6,8,18,0,249.0,115.0,1.3,26.0,190.0,377.98,299.28
2016,6,8,18,15,209.0,94.5,1.25,25.5,149.0,314.14,249.85
2016,6,8,18,30,169.0,74.0,1.2,25.0,108.0,251.96,199.8
2016,6,8,18,45,117.5,53.5,1.15,25.0,73.5,182.79,141.94
2016,6,8,19,0,66.0,33.0,1.1,25.0,39.0,101.28,71.49
2016,6,8,19,15,33.0,16.5,1.1,24.5,19.5,46.87,0.0
2016,6,8,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,70.5,16.5,1.05,21.5,23.0,13.13,0.0
2016,6,9,6,0,141.0,33.0,1.2,22.0,46.0,25.34,14.32
2016,6,9,6,15,228.0,49.5,1.2,22.5,87.0,37.6,26.22
2016,6,9,6,30,315.0,66.0,1.2,23.0,128.0,49.59,36.98
2016,6,9,6,45,386.0,77.0,1.25,23.5,176.5,57.28,43.81
2016,6,9,7,0,457.0,88.0,1.3,24.0,225.0,64.8,50.25
2016,6,9,7,15,504.5,97.0,1.3,24.5,276.5,71.95,56.17
2016,6,9,7,30,552.0,106.0,1.3,25.0,328.0,76.76,59.96
2016,6,9,7,45,592.5,111.5,1.35,25.5,381.0,78.71,61.26
2016,6,9,8,0,633.0,117.0,1.4,26.0,434.0,80.6,62.47
2016,6,9,8,15,659.5,122.5,1.5,26.5,485.0,82.16,63.41
2016,6,9,8,30,686.0,128.0,1.6,27.0,536.0,83.58,64.21
2016,6,9,8,45,708.5,131.5,1.7,27.5,584.5,83.53,63.83
2016,6,9,9,0,731.0,135.0,1.8,28.0,633.0,83.4,63.39
2016,6,9,9,15,746.5,138.5,1.9,28.0,677.0,108.82,68.79
2016,6,9,9,30,762.0,142.0,2.0,28.0,721.0,157.51,89.64
2016,6,9,9,45,776.0,144.0,2.1,28.5,760.5,207.11,122.07
2016,6,9,10,0,790.0,146.0,2.2,29.0,800.0,258.43,161.52
2016,6,9,10,15,532.5,284.5,2.3,29.0,733.5,323.17,222.15
2016,6,9,10,30,275.0,423.0,2.4,29.0,667.0,370.7,266.35
2016,6,9,10,45,296.5,431.5,2.5,29.5,701.5,407.83,293.91
2016,6,9,11,0,318.0,440.0,2.6,30.0,736.0,447.48,323.16
2016,6,9,11,15,208.0,458.5,2.65,30.0,654.0,441.77,321.03
2016,6,9,11,30,98.0,477.0,2.7,30.0,572.0,421.51,307.25
2016,6,9,11,45,241.5,457.0,2.8,30.0,694.5,491.51,358.65
2016,6,9,12,0,385.0,437.0,2.9,30.0,817.0,590.56,429.92
2016,6,9,12,15,362.5,451.0,2.95,30.0,810.0,613.95,446.33
2016,6,9,12,30,340.0,465.0,3.0,30.0,803.0,635.73,461.69
2016,6,9,12,45,289.0,480.5,3.05,30.5,767.0,635.08,460.06
2016,6,9,13,0,238.0,496.0,3.1,31.0,731.0,625.78,452.42
2016,6,9,13,15,539.5,322.5,3.15,31.0,846.0,762.79,553.68
2016,6,9,13,30,841.0,149.0,3.2,31.0,961.0,879.38,635.94
2016,6,9,13,45,571.5,297.0,3.25,31.0,844.0,821.14,593.89
2016,6,9,14,0,302.0,445.0,3.3,31.0,727.0,718.79,519.31
2016,6,9,14,15,189.5,431.0,3.3,30.5,606.5,597.96,436.72
2016,6,9,14,30,77.0,417.0,3.3,30.0,486.0,467.03,343.71
2016,6,9,14,45,204.5,394.5,3.3,30.0,567.0,597.2,440.69
2016,6,9,15,0,332.0,372.0,3.3,30.0,648.0,731.32,536.59
2016,6,9,15,15,525.5,269.0,3.25,30.0,680.0,848.66,621.6
2016,6,9,15,30,719.0,166.0,3.2,30.0,712.0,951.17,692.39
2016,6,9,15,45,697.5,164.0,3.15,30.0,667.5,932.19,680.37
2016,6,9,16,0,676.0,162.0,3.1,30.0,623.0,910.21,667.44
2016,6,9,16,15,599.5,172.0,3.05,29.5,558.5,843.13,625.55
2016,6,9,16,30,523.0,182.0,3.0,29.0,494.0,765.62,575.6
2016,6,9,16,45,537.0,159.5,2.95,29.0,454.0,749.02,566.48
2016,6,9,17,0,551.0,137.0,2.9,29.0,414.0,739.28,561.5
2016,6,9,17,15,504.0,133.0,2.7,28.5,364.0,671.42,515.55
2016,6,9,17,30,457.0,129.0,2.5,28.0,314.0,614.18,476.49
2016,6,9,17,45,433.0,113.5,2.3,27.5,268.0,563.63,441.12
2016,6,9,18,0,409.0,98.0,2.1,27.0,222.0,512.78,404.15
2016,6,9,18,15,345.5,84.5,1.95,26.5,174.5,431.84,342.23
2016,6,9,18,30,282.0,71.0,1.8,26.0,127.0,354.53,280.64
2016,6,9,18,45,203.0,52.5,1.65,25.5,86.5,262.49,205.03
2016,6,9,19,0,124.0,34.0,1.5,25.0,46.0,159.01,115.6
2016,6,9,19,15,62.0,17.0,1.55,24.5,23.0,75.69,0.0
2016,6,9,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,89.5,16.0,1.05,21.5,24.5,12.45,0.0
2016,6,10,6,0,179.0,32.0,1.2,22.0,49.0,24.68,13.8
2016,6,10,6,15,274.0,45.5,1.3,22.5,90.5,34.83,23.88
2016,6,10,6,30,369.0,59.0,1.4,23.0,132.0,44.83,32.91
2016,6,10,6,45,434.0,69.5,1.55,23.5,180.5,53.96,40.97
2016,6,10,7,0,499.0,80.0,1.7,24.0,229.0,60.86,46.89
2016,6,10,7,15,545.5,87.5,1.75,24.5,281.0,65.03,50.29
2016,6,10,7,30,592.0,95.0,1.8,25.0,333.0,69.05,53.46
2016,6,10,7,45,406.5,151.5,1.9,25.5,325.5,102.38,81.15
2016,6,10,8,0,221.0,208.0,2.0,26.0,318.0,144.52,115.51
2016,6,10,8,15,225.0,232.0,1.95,26.0,355.0,158.36,126.3
2016,6,10,8,30,229.0,256.0,1.9,26.0,392.0,171.63,136.58
2016,6,10,8,45,234.5,278.0,1.9,26.5,427.5,183.33,145.25
2016,6,10,9,0,240.0,300.0,1.9,27.0,463.0,181.14,142.74
2016,6,10,9,15,202.0,325.0,1.85,27.5,469.0,212.26,156.4
2016,6,10,9,30,164.0,350.0,1.8,28.0,475.0,239.85,173.35
2016,6,10,9,45,157.0,376.0,1.8,28.5,500.5,269.06,193.57
2016,6,10,10,0,150.0,402.0,1.8,29.0,526.0,298.18,214.71
2016,6,10,10,15,488.0,269.5,1.75,29.0,697.5,301.8,207.19
2016,6,10,10,30,826.0,137.0,1.7,29.0,869.0,364.58,248.39
2016,6,10,10,45,467.0,298.0,1.7,29.5,715.0,378.82,269.47
2016,6,10,11,0,108.0,459.0,1.7,30.0,561.0,389.4,282.05
2016,6,10,11,15,477.5,301.0,1.7,30.0,761.0,450.42,325.39
2016,6,10,11,30,847.0,143.0,1.7,30.0,961.0,564.91,408.34
2016,6,10,11,45,562.0,314.5,1.7,30.0,860.5,574.19,414.52
2016,6,10,12,0,277.0,486.0,1.7,30.0,760.0,557.15,400.62
2016,6,10,12,15,294.5,483.0,1.7,30.0,775.0,591.31,424.93
2016,6,10,12,30,312.0,480.0,1.7,30.0,790.0,626.77,449.53
2016,6,10,12,45,588.0,308.0,1.75,30.5,889.0,722.63,519.36
2016,6,10,13,0,864.0,136.0,1.8,31.0,988.0,819.69,586.8
2016,6,10,13,15,861.5,135.5,1.8,31.0,976.5,852.7,607.36
2016,6,10,13,30,859.0,135.0,1.8,31.0,965.0,882.94,626.66
2016,6,10,13,45,586.0,288.5,1.85,31.0,849.5,826.56,588.17
2016,6,10,14,0,313.0,442.0,1.9,31.0,734.0,725.95,516.91
2016,6,10,14,15,299.5,431.5,1.9,31.0,704.5,719.58,514.12
2016,6,10,14,30,286.0,421.0,1.9,31.0,675.0,710.87,509.03
2016,6,10,14,45,549.0,276.0,1.95,31.0,740.0,855.73,612.85
2016,6,10,15,0,812.0,131.0,2.0,31.0,805.0,980.03,694.73
2016,6,10,15,15,800.5,128.5,2.0,31.0,766.0,976.77,692.69
2016,6,10,15,30,789.0,126.0,2.0,31.0,727.0,970.09,689.99
2016,6,10,15,45,770.0,125.0,2.0,31.0,682.5,954.16,681.61
2016,6,10,16,0,751.0,124.0,2.0,31.0,638.0,935.09,671.4
2016,6,10,16,15,732.0,120.0,1.9,30.5,590.0,909.62,657.41
2016,6,10,16,30,713.0,116.0,1.8,30.0,542.0,887.97,645.91
2016,6,10,16,45,682.0,113.5,1.7,30.0,490.0,847.67,620.81
2016,6,10,17,0,651.0,111.0,1.6,30.0,438.0,805.54,594.41
2016,6,10,17,15,617.0,104.5,1.55,29.5,386.0,754.02,562.86
2016,6,10,17,30,583.0,98.0,1.5,29.0,334.0,701.51,529.79
2016,6,10,17,45,527.0,92.0,1.5,29.0,281.5,629.16,480.9
2016,6,10,18,0,471.0,86.0,1.5,29.0,229.0,550.1,425.29
2016,6,10,18,15,406.0,75.0,1.35,28.5,180.5,468.86,365.61
2016,6,10,18,30,341.0,64.0,1.2,28.0,132.0,391.32,305.57
2016,6,10,18,45,248.5,49.0,1.05,27.5,90.5,291.3,225.09
2016,6,10,19,0,156.0,34.0,0.9,27.0,49.0,199.04,144.16
2016,6,10,19,15,78.0,17.0,0.95,26.5,24.5,97.93,0.0
2016,6,10,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,5,45,61.0,17.0,1.35,23.5,22.5,13.48,0.0
2016,6,11,6,0,122.0,34.0,1.6,24.0,45.0,26.44,15.0
2016,6,11,6,15,208.0,50.5,1.75,24.0,85.0,38.26,26.57
2016,6,11,6,30,294.0,67.0,1.9,24.0,125.0,50.2,37.32
2016,6,11,6,45,362.0,79.5,2.05,24.5,172.5,58.88,44.98
2016,6,11,7,0,430.0,92.0,2.2,25.0,220.0,67.34,52.21
2016,6,11,7,15,215.0,79.5,2.3,25.5,143.5,59.79,45.62
2016,6,11,7,30,0.0,67.0,2.4,26.0,67.0,55.53,41.79
2016,6,11,7,45,55.5,139.5,2.55,26.5,167.5,106.45,84.28
2016,6,11,8,0,111.0,212.0,2.7,27.0,268.0,145.05,115.59
2016,6,11,8,15,185.0,232.5,2.7,27.0,337.5,157.98,125.66
2016,6,11,8,30,259.0,253.0,2.7,27.0,407.0,160.87,127.55
2016,6,11,8,45,292.0,270.5,2.75,27.5,458.0,169.07,133.5
2016,6,11,9,0,325.0,288.0,2.8,28.0,509.0,176.79,139.02
2016,6,11,9,15,525.5,223.0,2.8,28.0,609.0,143.69,99.3
2016,6,11,9,30,726.0,158.0,2.8,28.0,709.0,154.84,89.06
2016,6,11,9,45,370.0,209.5,2.8,28.5,491.0,181.46,119.7
2016,6,11,10,0,14.0,261.0,2.8,29.0,273.0,208.26,154.37
2016,6,11,10,15,389.0,218.0,2.8,29.0,562.0,243.34,168.29
2016,6,11,10,30,764.0,175.0,2.8,29.0,851.0,363.74,250.85
2016,6,11,10,45,765.5,181.0,2.85,29.5,876.5,414.17,292.22
2016,6,11,11,0,767.0,187.0,2.9,30.0,902.0,464.3,332.63
2016,6,11,11,15,772.0,188.5,2.9,30.0,921.0,512.59,371.24
2016,6,11,11,30,777.0,190.0,2.9,30.0,940.0,560.57,408.62
2016,6,11,11,45,773.5,196.0,2.9,30.0,950.5,606.29,443.39
2016,6,11,12,0,770.0,202.0,2.9,30.0,961.0,650.72,476.35
2016,6,11,12,15,771.0,202.5,2.85,30.0,965.0,692.91,506.9
2016,6,11,12,30,772.0,203.0,2.8,30.0,969.0,734.15,536.11
2016,6,11,12,45,766.5,206.0,2.75,30.0,964.0,771.27,561.84
2016,6,11,13,0,761.0,209.0,2.7,30.0,959.0,806.42,585.78
2016,6,11,13,15,757.5,208.0,2.65,30.0,947.5,837.5,606.77
2016,6,11,13,30,754.0,207.0,2.6,30.0,936.0,865.83,625.11
2016,6,11,13,45,746.5,207.0,2.55,30.5,916.0,897.23,644.09
2016,6,11,14,0,739.0,207.0,2.5,31.0,896.0,917.28,655.6
2016,6,11,14,15,731.0,204.5,2.45,31.0,870.0,931.14,664.58
2016,6,11,14,30,723.0,202.0,2.4,31.0,844.0,941.66,671.57
2016,6,11,14,45,687.5,214.5,2.35,31.0,806.0,937.06,669.06
2016,6,11,15,0,652.0,227.0,2.3,31.0,768.0,928.52,664.29
2016,6,11,15,15,476.0,282.0,2.2,30.5,667.0,811.76,586.38
2016,6,11,15,30,300.0,337.0,2.1,30.0,566.0,679.51,496.18
2016,6,11,15,45,294.0,317.5,2.05,30.0,530.5,658.78,484.2
2016,6,11,16,0,288.0,298.0,2.0,30.0,495.0,636.26,470.12
2016,6,11,16,15,414.5,243.5,1.95,30.0,503.5,727.05,537.0
2016,6,11,16,30,541.0,189.0,1.9,30.0,512.0,791.86,584.89
2016,6,11,16,45,513.0,179.0,1.9,30.0,463.0,748.84,556.95
2016,6,11,17,0,485.0,169.0,1.9,30.0,414.0,704.48,528.59
2016,6,11,17,15,448.0,157.5,1.8,29.5,363.5,648.8,491.97
2016,6,11,17,30,411.0,146.0,1.7,29.0,313.0,592.94,454.29
2016,6,11,17,45,365.5,131.5,1.6,28.5,263.5,526.03,407.31
2016,6,11,18,0,320.0,117.0,1.5,28.0,214.0,442.34,346.59
2016,6,11,18,15,260.5,99.0,1.55,27.5,167.5,363.8,287.16
2016,6,11,18,30,201.0,81.0,1.6,27.0,121.0,288.84,227.76
2016,6,11,18,45,136.0,58.5,1.65,26.5,82.0,205.48,159.52
2016,6,11,19,0,71.0,36.0,1.7,26.0,43.0,110.43,79.14
2016,6,11,19,15,35.5,18.0,1.85,26.0,21.5,51.45,0.0
2016,6,11,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
