Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,20,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,5,45,78.0,15.5,1.8,23.5,22.0,13.23,0.0
2016,6,22,6,0,156.0,31.0,2.1,24.0,44.0,23.9,12.43
2016,6,22,6,15,253.0,45.0,2.3,24.5,84.5,34.42,23.18
2016,6,22,6,30,350.0,59.0,2.5,25.0,125.0,44.78,32.5
2016,6,22,6,45,423.5,68.0,2.7,25.5,174.0,52.91,39.69
2016,6,22,7,0,497.0,77.0,2.9,26.0,223.0,58.73,44.67
2016,6,22,7,15,544.5,84.0,2.85,26.5,274.5,62.62,47.84
2016,6,22,7,30,592.0,91.0,2.8,27.0,326.0,66.39,50.8
2016,6,22,7,45,630.0,96.0,2.8,27.5,378.5,68.49,52.27
2016,6,22,8,0,668.0,101.0,2.8,28.0,431.0,70.52,53.65
2016,6,22,8,15,693.5,105.5,2.75,28.5,482.0,71.93,54.49
2016,6,22,8,30,719.0,110.0,2.7,29.0,533.0,73.21,55.23
2016,6,22,8,45,740.0,113.5,2.7,29.5,581.5,81.04,61.33
2016,6,22,9,0,761.0,117.0,2.7,30.0,630.0,81.53,61.4
2016,6,22,9,15,776.0,120.0,2.7,30.5,674.5,91.72,58.61
2016,6,22,9,30,791.0,123.0,2.7,31.0,719.0,141.35,76.82
2016,6,22,9,45,803.0,125.0,2.7,31.5,758.5,191.94,108.45
2016,6,22,10,0,815.0,127.0,2.7,32.0,798.0,252.25,153.8
2016,6,22,10,15,823.5,129.0,2.75,32.0,831.5,303.67,195.87
2016,6,22,10,30,832.0,131.0,2.8,32.0,865.0,355.64,239.36
2016,6,22,10,45,839.5,132.0,2.85,32.5,892.5,406.99,281.71
2016,6,22,11,0,847.0,133.0,2.9,33.0,920.0,458.38,323.19
2016,6,22,11,15,851.5,134.0,2.95,33.0,940.0,508.18,363.18
2016,6,22,11,30,856.0,135.0,3.0,33.0,960.0,557.33,401.67
2016,6,22,11,45,864.5,131.5,3.1,33.5,974.0,604.95,437.42
2016,6,22,12,0,873.0,128.0,3.2,34.0,988.0,651.87,471.73
2016,6,22,12,15,874.0,128.0,3.25,34.0,992.5,695.42,503.65
2016,6,22,12,30,875.0,128.0,3.3,34.0,997.0,737.62,534.0
2016,6,22,12,45,875.0,127.5,3.4,34.0,994.0,777.32,561.59
2016,6,22,13,0,875.0,127.0,3.5,34.0,991.0,815.21,587.03
2016,6,22,13,15,872.5,126.5,3.5,34.0,980.0,848.71,609.05
2016,6,22,13,30,870.0,126.0,3.5,34.0,969.0,879.45,629.22
2016,6,22,13,45,866.5,124.5,3.55,34.5,950.5,905.45,645.28
2016,6,22,14,0,863.0,123.0,3.6,35.0,932.0,928.29,659.31
2016,6,22,14,15,857.5,121.5,3.6,34.5,906.5,945.97,672.57
2016,6,22,14,30,852.0,120.0,3.6,34.0,881.0,960.29,683.85
2016,6,22,14,45,830.5,126.5,3.6,34.0,845.5,963.48,686.76
2016,6,22,15,0,809.0,133.0,3.6,34.0,810.0,976.78,696.39
2016,6,22,15,15,798.0,130.5,3.6,34.0,771.5,974.59,696.16
2016,6,22,15,30,787.0,128.0,3.6,34.0,733.0,968.98,694.01
2016,6,22,15,45,770.0,126.0,3.65,34.0,689.0,954.52,686.61
2016,6,22,16,0,753.0,124.0,3.7,34.0,645.0,936.88,677.28
2016,6,22,16,15,734.0,120.5,3.6,33.5,597.5,912.49,664.07
2016,6,22,16,30,715.0,117.0,3.5,33.0,550.0,891.84,653.36
2016,6,22,16,45,687.0,113.5,3.45,33.0,499.0,853.64,629.78
2016,6,22,17,0,659.0,110.0,3.4,33.0,448.0,813.49,604.72
2016,6,22,17,15,626.5,104.0,3.25,32.5,396.0,764.23,573.69
2016,6,22,17,30,594.0,98.0,3.1,32.0,344.0,713.85,541.19
2016,6,22,17,45,546.5,91.0,3.0,31.5,292.5,647.89,496.75
2016,6,22,18,0,499.0,84.0,2.9,31.0,241.0,582.34,451.01
2016,6,22,18,15,436.0,74.0,2.85,30.5,192.0,493.99,386.32
2016,6,22,18,30,373.0,64.0,2.8,30.0,143.0,418.0,328.04
2016,6,22,18,45,281.5,50.5,2.8,29.5,100.5,319.0,248.42
2016,6,22,19,0,190.0,37.0,2.8,29.0,58.0,227.59,169.92
2016,6,22,19,15,95.0,18.5,2.9,28.5,29.0,115.55,28.83
2016,6,22,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,5,45,77.5,15.5,2.05,23.5,22.0,13.23,0.0
2016,6,23,6,0,155.0,31.0,2.2,24.0,44.0,23.9,12.32
2016,6,23,6,15,254.0,45.0,2.3,24.5,85.0,34.43,23.17
2016,6,23,6,30,353.0,59.0,2.4,25.0,126.0,44.8,32.51
2016,6,23,6,45,433.5,67.0,2.55,25.5,175.5,52.19,39.07
2016,6,23,7,0,514.0,75.0,2.7,26.0,225.0,57.32,43.47
2016,6,23,7,15,561.5,82.0,2.7,26.5,277.0,61.3,46.73
2016,6,23,7,30,609.0,89.0,2.7,27.0,329.0,65.16,49.76
2016,6,23,7,45,427.5,144.5,2.7,27.5,325.5,98.45,77.32
2016,6,23,8,0,246.0,200.0,2.7,28.0,322.0,133.79,105.97
2016,6,23,8,15,494.0,151.5,2.65,28.5,430.5,99.97,77.59
2016,6,23,8,30,742.0,103.0,2.6,29.0,539.0,76.02,57.52
2016,6,23,8,45,766.0,104.0,2.6,29.5,588.5,75.26,56.6
2016,6,23,9,0,790.0,105.0,2.6,30.0,638.0,74.54,55.7
2016,6,23,9,15,524.5,224.5,2.55,30.5,589.0,139.35,98.03
2016,6,23,9,30,259.0,344.0,2.5,31.0,540.0,228.13,160.33
2016,6,23,9,45,237.0,369.0,2.5,31.5,555.5,274.42,192.6
2016,6,23,10,0,215.0,394.0,2.5,32.0,571.0,304.39,214.74
2016,6,23,10,15,250.5,405.0,2.55,32.0,620.0,326.05,230.1
2016,6,23,10,30,286.0,416.0,2.6,32.0,669.0,365.89,259.37
2016,6,23,10,45,265.0,436.0,2.65,32.5,676.0,394.46,281.33
2016,6,23,11,0,244.0,456.0,2.7,33.0,683.0,421.35,301.51
2016,6,23,11,15,264.5,446.5,2.8,33.0,697.5,447.34,321.15
2016,6,23,11,30,285.0,437.0,2.9,33.0,712.0,474.83,341.82
2016,6,23,11,45,578.0,285.0,3.0,33.5,851.5,549.87,397.21
2016,6,23,12,0,871.0,133.0,3.1,34.0,991.0,653.45,472.65
2016,6,23,12,15,547.5,317.5,3.15,34.0,858.0,631.25,454.49
2016,6,23,12,30,224.0,502.0,3.2,34.0,725.0,577.07,412.79
2016,6,23,12,45,258.5,492.0,3.3,34.5,748.0,616.33,440.32
2016,6,23,13,0,293.0,482.0,3.4,35.0,771.0,658.51,469.13
2016,6,23,13,15,580.0,307.0,3.45,35.0,872.0,775.08,554.62
2016,6,23,13,30,867.0,132.0,3.5,35.0,973.0,881.52,628.5
2016,6,23,13,45,862.5,131.5,3.55,35.0,954.0,907.66,645.36
2016,6,23,14,0,858.0,131.0,3.6,35.0,935.0,930.65,660.81
2016,6,23,14,15,852.0,129.5,3.65,35.0,909.5,948.03,672.78
2016,6,23,14,30,846.0,128.0,3.7,35.0,884.0,962.04,682.74
2016,6,23,14,45,841.0,124.0,3.75,35.0,852.0,971.15,689.74
2016,6,23,15,0,836.0,120.0,3.8,35.0,820.0,976.76,694.69
2016,6,23,15,15,825.5,118.0,3.8,34.5,781.0,975.48,696.54
2016,6,23,15,30,815.0,116.0,3.8,34.0,742.0,970.83,696.42
2016,6,23,15,45,798.0,114.5,3.85,34.0,698.0,969.76,697.67
2016,6,23,16,0,781.0,113.0,3.9,34.0,654.0,952.62,688.59
2016,6,23,16,15,762.5,109.5,3.85,33.5,606.0,928.53,675.93
2016,6,23,16,30,744.0,106.0,3.8,33.0,558.0,901.59,661.38
2016,6,23,16,45,715.5,103.5,3.8,33.0,506.0,863.31,638.01
2016,6,23,17,0,687.0,101.0,3.8,33.0,454.0,829.27,617.32
2016,6,23,17,15,520.5,123.0,3.65,32.5,373.0,686.2,520.55
2016,6,23,17,30,354.0,145.0,3.5,32.0,292.0,539.73,415.66
2016,6,23,17,45,326.5,127.5,3.4,31.5,248.0,465.8,363.59
2016,6,23,18,0,299.0,110.0,3.3,31.0,204.0,413.94,325.59
2016,6,23,18,15,263.0,92.0,3.2,30.0,163.0,354.75,280.82
2016,6,23,18,30,227.0,74.0,3.1,29.0,122.0,297.0,235.2
2016,6,23,18,45,169.5,55.5,3.05,28.5,85.5,223.55,174.62
2016,6,23,19,0,112.0,37.0,3.0,28.0,49.0,153.31,113.94
2016,6,23,19,15,56.0,18.5,3.05,27.5,24.5,75.61,18.37
2016,6,23,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,24,5,45,88.0,15.0,1.35,23.5,22.5,12.8,0.0
2016,6,24,6,0,176.0,30.0,1.5,24.0,45.0,23.2,11.69
2016,6,24,6,15,279.5,43.0,1.55,24.5,86.5,33.05,22.02
2016,6,24,6,30,383.0,56.0,1.6,25.0,128.0,44.66,32.39
2016,6,24,6,45,469.0,61.5,1.7,25.5,178.5,47.96,35.47
2016,6,24,7,0,555.0,67.0,1.8,26.0,229.0,51.43,38.46
2016,6,24,7,15,431.0,104.5,1.9,26.5,246.0,75.05,58.37
2016,6,24,7,30,307.0,142.0,2.0,27.0,263.0,101.09,79.89
2016,6,24,7,45,319.0,164.0,2.1,27.5,306.0,114.32,90.41
2016,6,24,8,0,331.0,186.0,2.2,28.0,349.0,126.94,100.26
2016,6,24,8,15,376.5,198.5,2.25,28.5,404.0,134.04,105.47
2016,6,24,8,30,422.0,211.0,2.3,29.0,459.0,132.11,103.3
2016,6,24,8,45,254.5,255.0,2.4,29.5,408.5,160.5,125.6
2016,6,24,9,0,87.0,299.0,2.5,30.0,358.0,203.6,159.12
2016,6,24,9,15,198.0,315.5,2.55,30.0,461.5,204.32,150.51
2016,6,24,9,30,309.0,332.0,2.6,30.0,565.0,225.94,157.64
2016,6,24,9,45,412.0,314.0,2.7,30.5,642.5,243.24,163.25
2016,6,24,10,0,515.0,296.0,2.8,31.0,720.0,283.29,188.8
2016,6,24,10,15,416.0,351.5,2.9,31.0,703.5,326.29,226.17
2016,6,24,10,30,317.0,407.0,3.0,31.0,687.0,369.92,262.98
2016,6,24,10,45,311.0,423.5,3.1,31.5,705.0,403.48,288.71
2016,6,24,11,0,305.0,440.0,3.2,32.0,723.0,436.85,313.84
2016,6,24,11,15,286.0,456.5,3.3,32.0,726.5,463.83,334.66
2016,6,24,11,30,267.0,473.0,3.4,32.0,730.0,489.34,353.93
2016,6,24,11,45,348.0,450.5,3.5,32.0,790.0,544.36,394.13
2016,6,24,12,0,429.0,428.0,3.6,32.0,850.0,600.87,435.37
2016,6,24,12,15,415.0,431.5,3.65,32.0,842.0,625.57,453.28
2016,6,24,12,30,401.0,435.0,3.7,32.0,834.0,650.64,471.22
2016,6,24,12,45,620.0,293.0,3.75,32.0,907.0,728.59,530.16
2016,6,24,13,0,839.0,151.0,3.8,32.0,980.0,804.0,585.97
2016,6,24,13,15,610.0,289.5,3.8,32.0,889.0,785.42,569.6
2016,6,24,13,30,381.0,428.0,3.8,32.0,798.0,730.91,527.88
2016,6,24,13,45,600.5,289.0,3.85,32.0,858.5,834.88,604.82
2016,6,24,14,0,820.0,150.0,3.9,32.0,919.0,912.07,658.99
2016,6,24,14,15,559.5,285.0,3.9,31.5,803.0,840.02,609.71
2016,6,24,14,30,299.0,420.0,3.9,31.0,687.0,719.61,523.58
2016,6,24,14,45,357.5,379.0,3.9,31.0,687.0,749.29,547.4
2016,6,24,15,0,416.0,338.0,3.9,31.0,687.0,795.58,581.29
2016,6,24,15,15,438.0,311.5,3.8,31.0,663.0,801.79,586.93
2016,6,24,15,30,460.0,285.0,3.7,31.0,639.0,805.23,591.08
2016,6,24,15,45,296.5,302.0,3.65,31.0,525.0,642.59,476.96
2016,6,24,16,0,133.0,319.0,3.6,31.0,411.0,479.13,358.16
2016,6,24,16,15,200.5,288.5,3.45,30.5,416.0,518.0,390.91
2016,6,24,16,30,268.0,258.0,3.3,30.0,421.0,576.42,436.44
2016,6,24,16,45,289.5,229.5,3.2,30.0,391.0,565.77,430.72
2016,6,24,17,0,311.0,201.0,3.1,30.0,361.0,552.41,423.41
2016,6,24,17,15,258.0,183.5,2.9,29.5,306.0,479.26,370.68
2016,6,24,17,30,205.0,166.0,2.7,29.0,251.0,387.28,302.94
2016,6,24,17,45,188.5,144.0,2.5,29.0,213.5,344.82,271.37
2016,6,24,18,0,172.0,122.0,2.3,29.0,176.0,302.2,238.71
2016,6,24,18,15,147.0,100.0,2.2,28.5,140.0,252.34,199.76
2016,6,24,18,30,122.0,78.0,2.1,28.0,104.0,202.93,159.91
2016,6,24,18,45,85.0,57.5,2.05,27.5,73.0,147.26,113.64
2016,6,24,19,0,48.0,37.0,2.0,27.0,42.0,92.33,66.62
2016,6,24,19,15,24.0,18.5,2.1,26.5,21.0,43.88,8.94
2016,6,24,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,5,45,13.5,14.5,1.8,24.5,15.5,12.38,0.0
2016,6,25,6,0,27.0,29.0,2.0,25.0,31.0,23.29,11.55
2016,6,25,6,15,74.5,50.0,2.0,25.0,62.5,38.65,26.59
2016,6,25,6,30,122.0,71.0,2.0,25.0,94.0,54.05,40.31
2016,6,25,6,45,173.0,88.0,2.05,25.0,132.0,65.08,50.11
2016,6,25,7,0,224.0,105.0,2.1,25.0,170.0,76.85,60.29
2016,6,25,7,15,114.5,117.5,2.15,25.0,151.5,87.37,69.16
2016,6,25,7,30,5.0,130.0,2.2,25.0,133.0,101.84,81.19
2016,6,25,7,45,2.5,124.0,2.3,25.5,125.5,98.91,78.29
2016,6,25,8,0,0.0,118.0,2.4,26.0,118.0,95.4,74.91
2016,6,25,8,15,3.5,150.0,2.55,26.0,152.0,119.12,94.33
2016,6,25,8,30,7.0,182.0,2.7,26.0,186.0,142.24,112.98
2016,6,25,8,45,120.0,241.5,2.85,26.5,322.0,162.35,128.73
2016,6,25,9,0,233.0,301.0,3.0,27.0,458.0,194.79,154.18
2016,6,25,9,15,233.0,324.5,3.1,27.0,491.0,209.31,156.24
2016,6,25,9,30,233.0,348.0,3.2,27.0,524.0,241.56,174.31
2016,6,25,9,45,266.0,362.0,3.3,27.5,573.0,259.9,184.08
2016,6,25,10,0,299.0,376.0,3.4,28.0,622.0,296.75,209.92
2016,6,25,10,15,162.0,353.5,3.45,28.0,488.0,286.3,208.19
2016,6,25,10,30,25.0,331.0,3.5,28.0,354.0,254.29,188.94
2016,6,25,10,45,14.5,242.5,3.55,28.5,256.0,200.84,148.83
2016,6,25,11,0,4.0,154.0,3.6,29.0,158.0,128.63,93.97
2016,6,25,11,15,6.5,174.5,3.55,29.0,181.0,146.79,107.82
2016,6,25,11,30,9.0,195.0,3.5,29.0,204.0,165.35,121.84
2016,6,25,11,45,33.5,325.0,3.5,29.0,358.0,279.74,207.44
2016,6,25,12,0,58.0,455.0,3.5,29.0,512.0,400.65,295.37
2016,6,25,12,15,91.5,478.5,3.45,29.0,569.5,450.86,331.47
2016,6,25,12,30,125.0,502.0,3.4,29.0,627.0,505.2,370.47
2016,6,25,12,45,62.5,317.5,3.4,29.5,380.0,316.48,234.19
2016,6,25,13,0,0.0,133.0,3.4,30.0,133.0,111.78,80.38
2016,6,25,13,15,11.0,243.0,3.35,29.5,254.0,214.41,158.67
2016,6,25,13,30,22.0,353.0,3.3,29.0,375.0,320.11,237.3
2016,6,25,13,45,27.5,367.5,3.3,29.0,394.0,353.1,261.4
2016,6,25,14,0,33.0,382.0,3.3,29.0,413.0,376.82,278.92
2016,6,25,14,15,22.0,309.5,3.3,29.0,330.5,302.42,224.68
2016,6,25,14,30,11.0,237.0,3.3,29.0,248.0,214.32,159.34
2016,6,25,14,45,8.0,203.5,3.3,29.0,211.0,182.3,135.5
2016,6,25,15,0,5.0,170.0,3.3,29.0,174.0,149.99,111.07
2016,6,25,15,15,2.5,131.5,3.25,29.0,133.5,113.69,83.31
2016,6,25,15,30,0.0,93.0,3.2,29.0,93.0,77.63,55.4
2016,6,25,15,45,0.0,85.5,3.2,29.0,85.5,71.25,50.59
2016,6,25,16,0,0.0,78.0,3.2,29.0,78.0,64.92,45.76
2016,6,25,16,15,0.0,83.0,3.05,28.5,83.0,69.06,49.28
2016,6,25,16,30,0.0,88.0,2.9,28.0,88.0,73.2,52.83
2016,6,25,16,45,0.0,53.0,2.75,28.0,53.0,43.94,29.68
2016,6,25,17,0,0.0,18.0,2.6,28.0,18.0,14.87,6.38
2016,6,25,17,15,0.0,38.0,2.35,27.5,38.0,31.42,19.9
2016,6,25,17,30,0.0,58.0,2.1,27.0,58.0,48.03,33.53
2016,6,25,17,45,0.0,49.5,1.9,27.0,49.5,40.94,27.86
2016,6,25,18,0,0.0,41.0,1.7,27.0,41.0,33.87,22.14
2016,6,25,18,15,0.0,32.5,1.6,26.5,32.5,26.81,16.39
2016,6,25,18,30,0.0,24.0,1.5,26.0,24.0,19.77,10.56
2016,6,25,18,45,0.0,16.5,1.45,26.0,16.5,13.57,5.33
2016,6,25,19,0,0.0,9.0,1.4,26.0,9.0,7.39,0.09
2016,6,25,19,15,0.0,4.5,1.45,25.5,4.5,3.69,0.0
2016,6,25,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,8.5,0.75,23.5,8.5,7.26,0.0
2016,6,26,6,0,0.0,17.0,0.8,24.0,17.0,14.01,4.68
2016,6,26,6,15,0.0,33.5,0.9,24.0,33.5,27.6,17.5
2016,6,26,6,30,0.0,50.0,1.0,24.0,50.0,40.68,29.15
2016,6,26,6,45,0.0,70.5,1.15,24.5,70.5,56.51,42.93
2016,6,26,7,0,0.0,91.0,1.3,25.0,91.0,72.18,56.31
2016,6,26,7,15,3.5,111.5,1.35,25.0,112.5,87.74,69.44
2016,6,26,7,30,7.0,132.0,1.4,25.0,134.0,103.18,82.25
2016,6,26,7,45,8.0,147.5,1.45,25.5,150.5,115.13,91.74
2016,6,26,8,0,9.0,163.0,1.5,26.0,167.0,126.97,101.0
2016,6,26,8,15,71.0,210.5,1.6,26.5,251.0,151.56,120.53
2016,6,26,8,30,133.0,258.0,1.7,27.0,335.0,170.84,135.44
2016,6,26,8,45,203.5,275.5,1.8,27.5,406.5,181.43,143.19
2016,6,26,9,0,274.0,293.0,1.9,28.0,478.0,178.74,140.34
2016,6,26,9,15,148.5,284.5,1.95,28.5,386.0,186.89,146.16
2016,6,26,9,30,23.0,276.0,2.0,29.0,294.0,212.44,157.66
2016,6,26,9,45,420.0,199.5,2.15,29.5,544.0,177.52,114.05
2016,6,26,10,0,817.0,123.0,2.3,30.0,794.0,246.97,150.67
2016,6,26,10,15,550.0,269.5,2.35,30.0,729.5,310.52,210.75
2016,6,26,10,30,283.0,416.0,2.4,30.0,665.0,363.73,259.71
2016,6,26,10,45,308.0,407.0,2.5,30.5,686.0,391.38,280.45
2016,6,26,11,0,333.0,398.0,2.6,31.0,707.0,421.06,302.85
2016,6,26,11,15,594.0,265.0,2.65,31.0,831.0,468.57,338.03
2016,6,26,11,30,855.0,132.0,2.7,31.0,955.0,551.93,400.36
2016,6,26,11,45,844.5,142.0,2.75,31.5,964.5,597.66,434.55
2016,6,26,12,0,834.0,152.0,2.8,32.0,974.0,641.13,466.25
2016,6,26,12,15,835.0,152.5,2.8,32.0,978.5,683.74,497.42
2016,6,26,12,30,836.0,153.0,2.8,32.0,983.0,725.2,527.1
2016,6,26,12,45,834.0,153.5,2.8,32.0,980.0,763.26,553.9
2016,6,26,13,0,832.0,154.0,2.8,32.0,977.0,799.63,577.99
2016,6,26,13,15,586.0,302.0,2.8,32.0,878.5,774.73,557.31
2016,6,26,13,30,340.0,450.0,2.8,32.0,780.0,714.32,511.66
2016,6,26,13,45,395.5,420.0,2.8,32.5,796.5,757.5,541.84
2016,6,26,14,0,451.0,390.0,2.8,33.0,813.0,812.69,578.67
2016,6,26,14,15,627.0,269.5,2.8,33.0,840.0,889.66,634.34
2016,6,26,14,30,803.0,149.0,2.8,33.0,867.0,953.66,677.26
2016,6,26,14,45,795.0,146.0,2.8,33.0,835.0,960.99,682.33
2016,6,26,15,0,787.0,143.0,2.8,33.0,803.0,964.87,685.83
2016,6,26,15,15,776.0,140.5,2.75,32.5,765.0,962.84,686.75
2016,6,26,15,30,765.0,138.0,2.7,32.0,727.0,957.44,685.72
2016,6,26,15,45,751.0,134.0,2.7,32.0,684.0,944.05,678.73
2016,6,26,16,0,737.0,130.0,2.7,32.0,641.0,927.47,669.86
2016,6,26,16,15,718.0,126.0,2.65,31.5,594.0,909.56,661.16
2016,6,26,16,30,699.0,122.0,2.6,31.0,547.0,882.46,646.42
2016,6,26,16,45,671.5,117.5,2.55,31.0,496.0,843.85,622.68
2016,6,26,17,0,644.0,113.0,2.5,31.0,445.0,803.28,597.42
2016,6,26,17,15,604.0,108.0,2.3,30.5,392.0,748.48,562.17
2016,6,26,17,30,564.0,103.0,2.1,30.0,339.0,692.88,525.64
2016,6,26,17,45,520.0,95.0,1.9,30.0,288.5,629.6,481.64
2016,6,26,18,0,476.0,87.0,1.7,30.0,238.0,566.58,436.55
2016,6,26,18,15,416.0,76.5,1.6,29.5,189.5,481.47,374.74
2016,6,26,18,30,356.0,66.0,1.5,29.0,141.0,407.89,318.68
2016,6,26,18,45,272.5,52.0,1.4,28.5,99.5,314.9,244.33
2016,6,26,19,0,189.0,38.0,1.3,28.0,58.0,228.77,170.86
2016,6,26,19,15,94.5,19.0,1.35,27.5,29.0,116.89,35.3
2016,6,26,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,5,45,68.5,14.0,0.75,23.5,19.5,11.95,0.0
2016,6,27,6,0,137.0,28.0,0.8,24.0,39.0,21.59,10.09
2016,6,27,6,15,218.5,43.5,0.85,24.5,76.5,33.2,22.11
2016,6,27,6,30,300.0,59.0,0.9,25.0,114.0,44.55,32.28
2016,6,27,6,45,367.5,69.5,0.95,25.5,160.0,51.96,38.86
2016,6,27,7,0,435.0,80.0,1.0,26.0,206.0,59.22,45.08
2016,6,27,7,15,533.0,80.5,1.0,26.5,267.0,60.02,45.63
2016,6,27,7,30,631.0,81.0,1.0,27.0,328.0,59.73,45.18
2016,6,27,7,45,670.5,84.0,1.05,27.5,381.5,60.83,45.84
2016,6,27,8,0,710.0,87.0,1.1,28.0,435.0,67.7,51.29
2016,6,27,8,15,569.5,147.5,1.15,28.5,447.0,98.5,76.36
2016,6,27,8,30,429.0,208.0,1.2,29.0,459.0,130.61,101.95
2016,6,27,8,45,453.0,219.5,1.25,29.5,505.0,134.62,104.55
2016,6,27,9,0,477.0,231.0,1.3,30.0,551.0,138.25,106.91
2016,6,27,9,15,650.5,168.0,1.3,30.5,637.5,103.87,78.93
2016,6,27,9,30,824.0,105.0,1.3,31.0,724.0,139.34,75.08
2016,6,27,9,45,646.0,206.5,1.35,31.5,708.5,208.02,126.54
2016,6,27,10,0,468.0,308.0,1.4,32.0,693.0,279.07,185.61
2016,6,27,10,15,445.5,333.0,1.4,32.0,712.0,321.25,218.79
2016,6,27,10,30,423.0,358.0,1.4,32.0,731.0,361.55,250.85
2016,6,27,10,45,438.5,369.5,1.45,32.5,766.5,405.59,283.87
2016,6,27,11,0,454.0,381.0,1.5,33.0,802.0,451.6,317.78
2016,6,27,11,15,431.5,396.5,1.5,33.0,804.0,483.97,342.45
2016,6,27,11,30,409.0,412.0,1.5,33.0,806.0,514.27,364.96
2016,6,27,11,45,432.5,420.5,1.5,33.5,841.5,564.48,399.54
2016,6,27,12,0,456.0,429.0,1.5,34.0,877.0,617.1,434.82
2016,6,27,12,15,664.0,279.0,1.55,34.0,936.5,672.96,476.47
2016,6,27,12,30,872.0,129.0,1.6,34.0,996.0,733.19,521.52
2016,6,27,12,45,684.5,273.5,1.65,34.5,953.0,760.86,535.2
2016,6,27,13,0,497.0,418.0,1.7,35.0,910.0,770.02,536.37
2016,6,27,13,15,551.0,360.5,1.75,35.0,900.0,797.8,556.86
2016,6,27,13,30,605.0,303.0,1.8,35.0,890.0,821.69,574.87
2016,6,27,13,45,729.5,215.5,1.9,35.0,909.5,883.45,618.45
2016,6,27,14,0,854.0,128.0,2.0,35.0,929.0,922.79,643.95
2016,6,27,14,15,848.0,127.0,2.05,35.0,903.5,940.66,655.85
2016,6,27,14,30,842.0,126.0,2.1,35.0,878.0,955.2,666.0
2016,6,27,14,45,819.5,133.0,2.15,35.0,842.5,958.06,669.08
2016,6,27,15,0,797.0,140.0,2.2,35.0,807.0,971.54,679.01
2016,6,27,15,15,785.5,137.5,2.2,35.0,769.0,969.1,678.61
2016,6,27,15,30,774.0,135.0,2.2,35.0,731.0,963.25,676.39
2016,6,27,15,45,758.0,132.0,2.25,35.0,687.5,948.96,669.53
2016,6,27,16,0,742.0,129.0,2.3,35.0,644.0,931.47,660.8
2016,6,27,16,15,723.0,125.0,2.3,34.5,597.0,913.45,652.67
2016,6,27,16,30,704.0,121.0,2.3,34.0,550.0,886.33,638.67
2016,6,27,16,45,678.0,116.5,2.3,34.0,499.5,849.17,616.72
2016,6,27,17,0,652.0,112.0,2.3,34.0,449.0,809.98,593.22
2016,6,27,17,15,619.5,106.0,2.15,33.5,397.0,760.97,562.8
2016,6,27,17,30,587.0,100.0,2.0,33.0,345.0,710.83,530.95
2016,6,27,17,45,541.5,92.5,1.95,32.5,293.5,646.26,488.67
2016,6,27,18,0,496.0,85.0,1.9,32.0,242.0,582.0,444.99
2016,6,27,18,15,435.0,75.0,1.75,31.0,193.0,495.47,383.29
2016,6,27,18,30,374.0,65.0,1.6,30.0,144.0,421.07,327.64
2016,6,27,18,45,287.5,51.0,1.45,29.5,101.5,324.93,251.21
2016,6,27,19,0,201.0,37.0,1.3,29.0,59.0,235.74,175.57
2016,6,27,19,15,100.5,18.5,1.3,28.5,29.5,120.01,36.99
2016,6,27,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.3,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,28,5,45,39.5,14.0,2.3,24.5,17.5,11.95,0.0
2016,6,28,6,0,79.0,28.0,2.6,25.0,35.0,21.91,10.05
2016,6,28,6,15,150.0,49.0,2.6,25.5,73.0,37.54,25.53
2016,6,28,6,30,221.0,70.0,2.6,26.0,111.0,52.85,39.08
2016,6,28,6,45,285.0,86.5,2.65,27.0,157.0,63.54,48.37
2016,6,28,7,0,349.0,103.0,2.7,28.0,203.0,74.54,57.6
2016,6,28,7,15,397.0,116.0,2.55,28.5,253.0,82.63,64.22
2016,6,28,7,30,445.0,129.0,2.4,29.0,303.0,90.4,70.39
2016,6,28,7,45,484.5,138.5,2.3,30.0,354.0,95.48,74.04
2016,6,28,8,0,524.0,148.0,2.2,31.0,405.0,100.32,77.4
2016,6,28,8,15,553.0,156.5,1.95,31.5,455.0,104.14,80.01
2016,6,28,8,30,582.0,165.0,1.7,32.0,505.0,107.07,81.88
2016,6,28,8,45,606.0,171.5,1.5,32.5,552.5,107.76,81.95
2016,6,28,9,0,630.0,178.0,1.3,33.0,600.0,108.27,81.88
2016,6,28,9,15,647.5,183.0,1.2,33.0,643.5,111.96,84.55
2016,6,28,9,30,665.0,188.0,1.1,33.0,687.0,156.75,92.76
2016,6,28,9,45,678.0,193.5,1.0,33.5,726.0,203.71,120.78
2016,6,28,10,0,691.0,199.0,0.9,34.0,765.0,252.49,155.7
2016,6,28,10,15,701.5,202.5,0.9,34.0,798.5,301.05,193.56
2016,6,28,10,30,712.0,206.0,0.9,34.0,832.0,350.8,233.09
2016,6,28,10,45,716.0,211.5,0.95,34.5,858.0,400.48,272.11
2016,6,28,11,0,720.0,217.0,1.0,35.0,884.0,450.35,310.36
2016,6,28,11,15,725.5,219.0,1.1,35.0,904.0,498.58,347.4
2016,6,28,11,30,731.0,221.0,1.2,35.0,924.0,546.75,383.54
2016,6,28,11,45,762.5,200.5,1.3,35.0,943.0,592.74,417.72
2016,6,28,12,0,794.0,180.0,1.4,35.0,962.0,639.67,452.01
2016,6,28,12,15,795.5,180.5,1.5,35.0,967.0,683.19,483.04
2016,6,28,12,30,797.0,181.0,1.6,35.0,972.0,725.68,512.83
2016,6,28,12,45,791.5,184.0,1.75,35.0,968.0,763.73,539.57
2016,6,28,13,0,786.0,187.0,1.9,35.0,964.0,799.83,564.74
2016,6,28,13,15,783.0,186.5,1.95,35.0,953.0,832.68,586.32
2016,6,28,13,30,780.0,186.0,2.0,35.0,942.0,862.84,605.88
2016,6,28,13,45,775.0,184.5,2.15,35.0,924.0,887.43,622.85
2016,6,28,14,0,770.0,183.0,2.3,35.0,906.0,908.88,637.98
2016,6,28,14,15,502.5,309.5,2.4,34.5,776.0,805.96,570.48
2016,6,28,14,30,235.0,436.0,2.5,34.0,646.0,655.43,467.53
2016,6,28,14,45,189.0,421.5,2.7,34.0,586.5,606.83,436.29
2016,6,28,15,0,143.0,407.0,2.9,34.0,527.0,555.61,401.79
2016,6,28,15,15,71.5,220.0,2.95,33.5,280.0,294.22,217.69
2016,6,28,15,30,0.0,33.0,3.0,33.0,33.0,27.44,15.65
2016,6,28,15,45,0.0,30.5,3.15,32.5,30.5,25.33,14.18
2016,6,28,16,0,0.0,28.0,3.3,32.0,28.0,23.23,12.62
2016,6,28,16,15,0.0,35.5,3.3,31.5,35.5,29.44,17.6
2016,6,28,16,30,0.0,43.0,3.3,31.0,43.0,35.65,22.62
2016,6,28,16,45,0.0,38.0,3.3,31.0,38.0,31.47,19.4
2016,6,28,17,0,0.0,33.0,3.3,31.0,33.0,27.29,16.16
2016,6,28,17,15,0.0,43.5,3.15,30.5,43.5,35.99,23.24
2016,6,28,17,30,0.0,54.0,3.0,30.0,54.0,44.7,30.39
2016,6,28,17,45,0.0,46.0,2.9,29.5,46.0,38.03,25.18
2016,6,28,18,0,0.0,38.0,2.8,29.0,38.0,31.38,19.9
2016,6,28,18,15,0.0,30.0,2.65,28.5,30.0,24.74,14.53
2016,6,28,18,30,0.0,22.0,2.5,28.0,22.0,18.11,9.08
2016,6,28,18,45,0.0,15.5,2.35,27.5,15.5,12.74,4.6
2016,6,28,19,0,0.0,9.0,2.2,27.0,9.0,7.39,0.07
2016,6,28,19,15,0.0,4.5,2.0,27.0,4.5,3.69,0.0
2016,6,28,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.25,26.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,29,5,45,79.0,13.5,1.75,24.0,20.0,11.52,0.0
2016,6,29,6,0,158.0,27.0,2.0,24.0,40.0,20.89,9.2
2016,6,29,6,15,253.5,41.0,2.0,24.5,79.5,31.49,20.61
2016,6,29,6,30,349.0,55.0,2.0,25.0,119.0,41.92,30.01
2016,6,29,6,45,421.0,64.5,2.05,25.5,167.5,50.28,37.42
2016,6,29,7,0,493.0,74.0,2.1,26.0,216.0,56.58,42.84
2016,6,29,7,15,541.0,81.5,2.05,26.5,267.5,60.94,46.43
2016,6,29,7,30,589.0,89.0,2.0,27.0,319.0,65.15,49.76
2016,6,29,7,45,421.5,142.5,1.95,27.5,320.0,97.29,76.35
2016,6,29,8,0,254.0,196.0,1.9,28.0,321.0,131.7,104.18
2016,6,29,8,15,484.5,152.5,1.9,28.5,423.5,100.66,78.13
2016,6,29,8,30,715.0,109.0,1.9,29.0,526.0,72.78,54.85
2016,6,29,8,45,732.5,114.5,1.9,29.5,574.0,81.85,62.0
2016,6,29,9,0,750.0,120.0,1.9,30.0,622.0,83.54,63.02
2016,6,29,9,15,765.5,123.0,1.95,30.0,666.5,87.21,65.82
2016,6,29,9,30,781.0,126.0,2.0,30.0,711.0,136.26,75.07
2016,6,29,9,45,516.0,256.0,2.05,30.5,651.5,221.81,143.11
2016,6,29,10,0,251.0,386.0,2.1,31.0,592.0,291.0,204.18
2016,6,29,10,15,268.5,388.5,2.15,31.0,617.5,318.86,224.71
2016,6,29,10,30,286.0,391.0,2.2,31.0,643.0,348.55,247.34
2016,6,29,10,45,308.0,412.0,2.25,31.5,691.0,393.15,280.12
2016,6,29,11,0,330.0,433.0,2.3,32.0,739.0,440.83,314.73
2016,6,29,11,15,580.0,292.5,2.35,32.0,845.0,478.55,342.58
2016,6,29,11,30,830.0,152.0,2.4,32.0,951.0,549.56,395.82
2016,6,29,11,45,837.0,150.0,2.5,32.5,964.5,596.5,430.89
2016,6,29,12,0,844.0,148.0,2.6,33.0,978.0,642.73,464.65
2016,6,29,12,15,845.0,148.0,2.65,33.0,983.0,685.53,495.96
2016,6,29,12,30,846.0,148.0,2.7,33.0,988.0,727.09,525.8
2016,6,29,12,45,839.0,152.5,2.8,33.0,983.5,764.69,552.57
2016,6,29,13,0,832.0,157.0,2.9,33.0,979.0,800.36,576.67
2016,6,29,13,15,462.5,316.5,2.9,33.0,773.0,685.22,494.05
2016,6,29,13,30,93.0,476.0,2.9,33.0,567.0,502.51,361.3
2016,6,29,13,45,451.5,317.5,2.95,33.0,743.0,724.69,523.86
2016,6,29,14,0,810.0,159.0,3.0,33.0,919.0,923.0,658.95
2016,6,29,14,15,803.5,157.5,3.05,33.0,893.5,940.3,669.47
2016,6,29,14,30,797.0,156.0,3.1,33.0,868.0,954.23,679.42
2016,6,29,14,45,771.0,164.0,3.15,33.0,832.5,955.19,681.23
2016,6,29,15,0,745.0,172.0,3.2,33.0,797.0,952.34,680.84
2016,6,29,15,15,464.5,269.0,3.2,33.0,652.5,784.22,568.22
2016,6,29,15,30,184.0,366.0,3.2,33.0,508.0,569.81,416.58
2016,6,29,15,45,438.0,260.5,3.25,33.0,571.5,762.87,558.86
2016,6,29,16,0,692.0,155.0,3.3,33.0,635.0,918.12,666.67
2016,6,29,16,15,671.5,150.0,3.25,32.5,588.0,891.6,650.88
2016,6,29,16,30,651.0,145.0,3.2,32.0,541.0,862.43,634.64
2016,6,29,16,45,630.0,137.0,3.2,32.0,492.0,826.83,612.92
2016,6,29,17,0,609.0,129.0,3.2,32.0,443.0,789.07,589.5
2016,6,29,17,15,575.5,121.5,3.0,31.5,392.0,738.04,556.66
2016,6,29,17,30,542.0,114.0,2.8,31.0,341.0,685.89,522.36
2016,6,29,17,45,507.0,102.5,2.65,30.5,291.0,618.45,476.29
2016,6,29,18,0,472.0,91.0,2.5,30.0,241.0,560.89,435.89
2016,6,29,18,15,411.5,79.5,2.2,29.5,192.0,482.53,377.7
2016,6,29,18,30,351.0,68.0,1.9,29.0,143.0,407.31,319.27
2016,6,29,18,45,277.0,53.0,1.6,28.5,101.5,320.34,248.94
2016,6,29,19,0,203.0,38.0,1.3,28.0,60.0,239.21,178.96
2016,6,29,19,15,101.5,19.0,1.25,27.5,30.0,121.98,38.65
2016,6,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,5,45,64.0,14.0,0.95,24.5,19.0,11.95,0.0
2016,6,30,6,0,128.0,28.0,1.1,25.0,38.0,21.59,9.43
2016,6,30,6,15,218.0,44.0,1.2,25.5,77.0,33.6,22.24
2016,6,30,6,30,308.0,60.0,1.3,26.0,116.0,45.36,32.77
2016,6,30,6,45,378.0,72.0,1.45,26.5,164.0,53.86,40.28
2016,6,30,7,0,448.0,84.0,1.6,27.0,212.0,62.17,47.38
2016,6,30,7,15,497.0,93.0,1.7,27.5,263.0,69.49,53.43
2016,6,30,7,30,546.0,102.0,1.8,28.0,314.0,74.43,57.33
2016,6,30,7,45,584.5,108.5,1.95,29.0,366.0,77.19,59.18
2016,6,30,8,0,623.0,115.0,2.1,30.0,418.0,79.81,60.88
2016,6,30,8,15,650.5,120.5,2.15,30.0,469.0,81.45,61.98
2016,6,30,8,30,678.0,126.0,2.2,30.0,520.0,82.93,62.97
2016,6,30,8,45,698.0,131.5,2.3,30.5,568.5,84.12,63.59
2016,6,30,9,0,718.0,137.0,2.4,31.0,617.0,85.11,64.05
2016,6,30,9,15,482.0,240.5,2.45,31.0,572.5,142.32,109.78
2016,6,30,9,30,246.0,344.0,2.5,31.0,528.0,224.12,158.32
2016,6,30,9,45,297.5,352.0,2.55,31.5,586.5,256.75,177.3
2016,6,30,10,0,349.0,360.0,2.6,32.0,645.0,295.35,202.98
2016,6,30,10,15,571.5,258.5,2.65,32.5,750.0,302.19,201.7
2016,6,30,10,30,794.0,157.0,2.7,33.0,855.0,348.2,232.99
2016,6,30,10,45,802.0,158.5,2.75,33.5,883.0,399.65,275.0
2016,6,30,11,0,810.0,160.0,2.8,34.0,911.0,451.43,316.4
2016,6,30,11,15,815.0,161.5,2.85,34.0,931.5,501.92,356.55
2016,6,30,11,30,820.0,163.0,2.9,34.0,952.0,552.04,395.41
2016,6,30,11,45,825.0,162.5,3.0,34.0,965.5,600.17,432.09
2016,6,30,12,0,830.0,162.0,3.1,34.0,979.0,647.55,467.42
2016,6,30,12,15,608.5,300.5,3.15,34.0,901.0,649.67,467.64
2016,6,30,12,30,387.0,439.0,3.2,34.0,823.0,641.32,459.19
2016,6,30,12,45,611.0,299.5,3.25,34.5,904.0,723.78,519.51
2016,6,30,13,0,835.0,160.0,3.3,35.0,985.0,815.37,584.15
2016,6,30,13,15,832.5,159.0,3.35,35.0,974.0,849.29,606.16
2016,6,30,13,30,830.0,158.0,3.4,35.0,963.0,880.42,626.71
2016,6,30,13,45,826.0,157.0,3.45,35.0,945.0,907.24,644.51
2016,6,30,14,0,822.0,156.0,3.5,35.0,927.0,930.9,660.36
2016,6,30,14,15,815.5,154.0,3.55,35.0,901.5,947.97,672.1
2016,6,30,14,30,809.0,152.0,3.6,35.0,876.0,961.62,681.82
2016,6,30,14,45,813.0,142.0,3.65,35.0,846.5,973.87,690.81
2016,6,30,15,0,817.0,132.0,3.7,35.0,817.0,982.53,697.67
2016,6,30,15,15,806.0,129.5,3.7,34.5,778.5,980.78,699.2
2016,6,30,15,30,795.0,127.0,3.7,34.0,740.0,975.58,698.75
2016,6,30,15,45,781.0,124.0,3.7,34.0,697.0,963.4,692.51
2016,6,30,16,0,767.0,121.0,3.7,34.0,654.0,947.97,684.33
2016,6,30,16,15,749.0,117.0,3.65,33.5,606.5,924.23,671.89
2016,6,30,16,30,731.0,113.0,3.6,33.0,559.0,897.62,657.55
2016,6,30,16,45,706.5,109.0,3.6,33.0,508.0,868.27,640.24
2016,6,30,17,0,682.0,105.0,3.6,33.0,457.0,830.8,617.27
2016,6,30,17,15,650.5,99.0,3.4,32.5,405.0,782.21,586.59
2016,6,30,17,30,619.0,93.0,3.2,32.0,353.0,732.4,554.43
2016,6,30,17,45,574.5,86.5,3.0,31.5,300.5,669.3,511.88
2016,6,30,18,0,530.0,80.0,2.8,31.0,248.0,606.43,468.06
2016,6,30,18,15,469.5,71.0,2.45,30.5,198.5,527.61,410.09
2016,6,30,18,30,409.0,62.0,2.1,30.0,149.0,451.01,351.32
2016,6,30,18,45,321.5,49.0,1.8,29.5,105.5,348.22,269.88
2016,6,30,19,0,234.0,36.0,1.5,29.0,62.0,258.23,192.94
2016,6,30,19,15,117.0,18.0,1.45,28.5,31.0,130.47,41.54
2016,6,30,19,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,5,45,79.5,13.5,0.75,24.5,20.0,11.52,0.0
2016,7,1,6,0,159.0,27.0,0.8,25.0,40.0,20.91,8.72
2016,7,1,6,15,258.0,41.5,0.8,25.5,80.0,31.9,20.82
2016,7,1,6,30,357.0,56.0,0.8,26.0,120.0,42.71,30.54
2016,7,1,6,45,432.5,65.5,0.85,26.5,169.5,51.29,38.1
2016,7,1,7,0,508.0,75.0,0.9,27.0,219.0,57.6,43.5
2016,7,1,7,15,556.5,82.5,1.05,27.5,271.5,61.95,47.07
2016,7,1,7,30,605.0,90.0,1.2,28.0,324.0,66.16,50.38
2016,7,1,7,45,642.0,95.5,1.35,29.0,377.5,68.64,52.06
2016,7,1,8,0,679.0,101.0,1.5,30.0,431.0,71.01,53.6
2016,7,1,8,15,705.0,105.5,1.55,30.0,483.0,72.45,54.57
2016,7,1,8,30,731.0,110.0,1.6,30.0,535.0,73.76,55.44
2016,7,1,8,45,752.0,113.5,1.65,30.5,584.0,81.63,61.54
2016,7,1,9,0,773.0,117.0,1.7,31.0,633.0,82.14,61.62
2016,7,1,9,15,787.5,120.5,1.75,31.5,678.5,84.18,62.95
2016,7,1,9,30,802.0,124.0,1.8,32.0,724.0,134.71,73.13
2016,7,1,9,45,814.5,125.5,1.85,32.5,764.0,185.7,103.03
2016,7,1,10,0,827.0,127.0,1.9,33.0,804.0,246.64,147.66
2016,7,1,10,15,835.5,129.5,1.95,33.0,838.5,299.18,189.86
2016,7,1,10,30,844.0,132.0,2.0,33.0,873.0,352.3,233.74
2016,7,1,10,45,851.5,132.5,2.05,33.5,900.5,404.21,276.14
2016,7,1,11,0,859.0,133.0,2.1,34.0,928.0,456.16,317.7
2016,7,1,11,15,863.0,134.5,2.15,34.0,948.5,506.96,358.05
2016,7,1,11,30,867.0,136.0,2.2,34.0,969.0,557.08,396.84
2016,7,1,11,45,865.5,139.5,2.3,34.5,980.5,604.52,432.05
2016,7,1,12,0,864.0,143.0,2.4,35.0,992.0,650.5,465.21
2016,7,1,12,15,864.5,143.0,2.45,35.0,997.0,693.9,496.6
2016,7,1,12,30,865.0,143.0,2.5,35.0,1002.0,735.97,526.42
2016,7,1,12,45,864.0,143.0,2.65,35.5,999.0,775.56,553.32
2016,7,1,13,0,863.0,143.0,2.8,36.0,996.0,813.4,577.46
2016,7,1,13,15,860.5,142.5,2.85,36.0,985.0,847.36,599.61
2016,7,1,13,30,858.0,142.0,2.9,36.0,974.0,878.63,620.02
2016,7,1,13,45,853.0,141.0,3.0,36.0,955.0,904.32,637.23
2016,7,1,14,0,848.0,140.0,3.1,36.0,936.0,926.81,652.53
2016,7,1,14,15,841.5,138.5,3.2,36.0,910.0,944.16,664.7
2016,7,1,14,30,835.0,137.0,3.3,36.0,884.0,958.14,674.89
2016,7,1,14,45,825.5,136.0,3.4,36.0,851.5,966.26,681.55
2016,7,1,15,0,816.0,135.0,3.5,36.0,819.0,984.67,694.92
2016,7,1,15,15,804.5,132.5,3.55,35.5,780.0,982.51,696.45
2016,7,1,15,30,793.0,130.0,3.6,35.0,741.0,976.89,696.07
2016,7,1,15,45,776.5,127.5,3.65,35.0,697.0,962.8,688.96
2016,7,1,16,0,760.0,125.0,3.7,35.0,653.0,945.48,679.9
2016,7,1,16,15,741.0,121.0,3.7,34.5,605.0,920.83,667.21
2016,7,1,16,30,722.0,117.0,3.7,34.0,557.0,899.82,656.9
2016,7,1,16,45,695.0,113.5,3.75,34.0,506.0,862.8,634.71
2016,7,1,17,0,668.0,110.0,3.8,34.0,455.0,823.74,610.93
2016,7,1,17,15,635.0,104.0,3.65,33.5,402.5,774.01,579.71
2016,7,1,17,30,602.0,98.0,3.5,33.0,350.0,723.13,547.0
2016,7,1,17,45,557.0,90.5,3.4,32.5,298.0,658.69,503.79
