Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,18,0,512.0,83.0,3.3,32.0,246.0,594.51,459.2
2016,7,1,18,15,450.0,73.5,3.0,31.0,196.5,514.26,401.0
2016,7,1,18,30,388.0,64.0,2.7,30.0,147.0,431.55,338.17
2016,7,1,18,45,301.5,50.5,2.45,29.5,104.0,335.45,261.05
2016,7,1,19,0,215.0,37.0,2.2,29.0,61.0,246.38,184.57
2016,7,1,19,15,107.5,18.5,2.2,28.5,30.5,125.11,39.36
2016,7,1,19,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,14.5,2.55,24.5,17.0,12.38,0.0
2016,7,2,6,0,65.0,29.0,2.8,25.0,34.0,22.52,9.5
2016,7,2,6,15,151.0,48.0,3.0,25.5,72.0,36.78,24.78
2016,7,2,6,30,237.0,67.0,3.2,26.0,110.0,50.85,37.34
2016,7,2,6,45,317.5,79.5,3.4,26.5,157.5,58.85,44.48
2016,7,2,7,0,398.0,92.0,3.6,27.0,205.0,67.38,51.79
2016,7,2,7,15,451.0,102.0,3.65,27.5,255.5,73.74,57.05
2016,7,2,7,30,504.0,112.0,3.7,28.0,306.0,79.91,61.97
2016,7,2,7,45,376.5,153.5,3.8,28.5,311.0,103.97,81.67
2016,7,2,8,0,249.0,195.0,3.9,29.0,316.0,131.1,103.51
2016,7,2,8,15,455.0,163.5,3.9,29.5,415.5,107.07,83.23
2016,7,2,8,30,661.0,132.0,3.9,30.0,515.0,86.64,66.05
2016,7,2,8,45,689.0,133.5,3.95,30.5,564.5,85.31,64.61
2016,7,2,9,0,717.0,135.0,4.0,31.0,614.0,84.03,63.23
2016,7,2,9,15,734.0,139.0,4.0,31.5,659.0,93.66,70.69
2016,7,2,9,30,751.0,143.0,4.0,32.0,704.0,141.69,80.54
2016,7,2,9,45,498.5,264.5,4.05,32.5,645.5,222.14,143.62
2016,7,2,10,0,246.0,386.0,4.1,33.0,587.0,288.71,202.25
2016,7,2,10,15,524.0,268.0,4.1,33.0,720.0,298.92,201.26
2016,7,2,10,30,802.0,150.0,4.1,33.0,853.0,344.21,230.79
2016,7,2,10,45,810.5,151.0,4.15,33.5,881.0,395.94,273.5
2016,7,2,11,0,819.0,152.0,4.2,34.0,909.0,448.03,315.67
2016,7,2,11,15,823.5,153.0,4.2,34.5,929.5,498.39,355.53
2016,7,2,11,30,828.0,154.0,4.2,35.0,950.0,547.53,393.35
2016,7,2,11,45,828.0,157.0,4.25,35.5,962.5,593.75,428.1
2016,7,2,12,0,828.0,160.0,4.3,36.0,975.0,643.43,464.08
2016,7,2,12,15,829.5,160.5,4.3,36.0,980.0,688.32,496.82
2016,7,2,12,30,831.0,161.0,4.3,36.0,985.0,732.02,528.08
2016,7,2,12,45,828.5,162.0,4.35,36.0,982.0,771.82,556.26
2016,7,2,13,0,826.0,163.0,4.4,36.0,979.0,809.69,582.27
2016,7,2,13,15,823.5,162.5,4.4,36.0,968.5,843.91,604.88
2016,7,2,13,30,821.0,162.0,4.4,36.0,958.0,875.39,625.67
2016,7,2,13,45,814.0,162.5,4.4,36.0,939.5,900.86,642.52
2016,7,2,14,0,807.0,163.0,4.4,36.0,921.0,923.1,657.35
2016,7,2,14,15,800.0,161.5,4.4,36.0,895.5,940.1,668.89
2016,7,2,14,30,793.0,160.0,4.4,36.0,870.0,953.72,678.38
2016,7,2,14,45,787.0,156.0,4.45,36.0,838.5,962.38,685.08
2016,7,2,15,0,781.0,152.0,4.5,36.0,807.0,967.6,689.74
2016,7,2,15,15,769.0,149.0,4.5,35.5,768.5,964.4,690.33
2016,7,2,15,30,757.0,146.0,4.5,35.0,730.0,957.78,688.88
2016,7,2,15,45,738.0,144.0,4.5,35.0,686.0,941.79,680.03
2016,7,2,16,0,719.0,142.0,4.5,35.0,642.0,930.45,674.41
2016,7,2,16,15,698.5,137.5,4.45,34.5,594.5,904.37,660.21
2016,7,2,16,30,678.0,133.0,4.4,34.0,547.0,875.61,644.21
2016,7,2,16,45,644.0,130.5,4.4,34.0,495.5,833.41,617.86
2016,7,2,17,0,610.0,128.0,4.4,34.0,444.0,789.36,589.93
2016,7,2,17,15,574.5,121.0,4.3,33.5,392.0,737.03,556.54
2016,7,2,17,30,539.0,114.0,4.2,33.0,340.0,683.65,521.59
2016,7,2,17,45,488.0,106.0,4.1,32.5,288.5,606.49,468.25
2016,7,2,18,0,437.0,98.0,4.0,32.0,237.0,540.37,421.27
2016,7,2,18,15,372.0,86.0,3.9,31.5,188.5,458.88,360.3
2016,7,2,18,30,307.0,74.0,3.8,31.0,140.0,380.95,299.1
2016,7,2,18,45,221.0,57.5,3.7,30.5,98.0,284.66,221.1
2016,7,2,19,0,135.0,41.0,3.6,30.0,56.0,178.95,132.99
2016,7,2,19,15,67.5,20.5,3.6,29.5,28.0,88.42,25.67
2016,7,2,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,42.5,14.0,3.75,24.5,17.5,11.95,0.0
2016,7,3,6,0,85.0,28.0,3.9,25.0,35.0,21.84,8.71
2016,7,3,6,15,180.0,45.5,4.15,25.5,73.5,34.61,22.95
2016,7,3,6,30,275.0,63.0,4.4,26.0,112.0,47.42,34.44
2016,7,3,6,45,362.0,72.5,4.7,26.5,160.5,54.16,40.5
2016,7,3,7,0,449.0,82.0,5.0,27.0,209.0,60.83,46.26
2016,7,3,7,15,241.5,113.0,5.1,27.5,183.0,82.25,64.25
2016,7,3,7,30,34.0,144.0,5.2,28.0,157.0,107.0,84.7
2016,7,3,7,45,40.0,166.5,5.35,29.0,184.5,122.2,96.67
2016,7,3,8,0,46.0,189.0,5.5,30.0,212.0,137.06,108.12
2016,7,3,8,15,48.0,211.5,5.55,30.5,237.5,151.51,119.24
2016,7,3,8,30,50.0,234.0,5.6,31.0,263.0,165.58,129.92
2016,7,3,8,45,95.0,269.0,5.65,31.5,330.5,186.6,146.03
2016,7,3,9,0,140.0,304.0,5.7,32.0,398.0,194.37,151.44
2016,7,3,9,15,145.0,323.0,5.7,32.0,426.5,203.47,158.19
2016,7,3,9,30,150.0,342.0,5.7,32.0,455.0,228.78,165.31
2016,7,3,9,45,170.5,367.5,5.75,32.5,502.5,260.6,185.99
2016,7,3,10,0,191.0,393.0,5.8,33.0,550.0,295.45,210.2
2016,7,3,10,15,106.5,355.5,5.7,33.5,443.5,271.35,195.55
2016,7,3,10,30,22.0,318.0,5.6,34.0,337.0,256.12,186.77
2016,7,3,10,45,168.0,376.5,5.6,34.5,531.0,330.84,238.12
2016,7,3,11,0,314.0,435.0,5.6,35.0,725.0,433.57,310.46
2016,7,3,11,15,574.0,291.0,5.55,35.0,837.0,472.17,338.96
2016,7,3,11,30,834.0,147.0,5.5,35.0,949.0,545.42,394.51
2016,7,3,11,45,828.5,154.0,5.45,35.5,959.5,591.39,429.25
2016,7,3,12,0,823.0,161.0,5.4,36.0,970.0,640.37,464.93
2016,7,3,12,15,824.0,161.5,5.35,36.0,975.0,684.76,497.61
2016,7,3,12,30,825.0,162.0,5.3,36.0,980.0,727.93,528.75
2016,7,3,12,45,824.5,161.5,5.25,36.5,977.5,767.83,555.9
2016,7,3,13,0,824.0,161.0,5.2,37.0,975.0,805.9,580.72
2016,7,3,13,15,821.5,160.0,5.15,37.0,964.0,839.59,602.91
2016,7,3,13,30,819.0,159.0,5.1,37.0,953.0,870.53,623.22
2016,7,3,13,45,815.0,157.5,5.05,37.0,935.0,896.73,640.38
2016,7,3,14,0,811.0,156.0,5.0,37.0,917.0,919.78,655.5
2016,7,3,14,15,804.5,154.5,4.95,37.0,892.0,937.24,667.05
2016,7,3,14,30,798.0,153.0,4.9,37.0,867.0,951.33,676.53
2016,7,3,14,45,789.5,150.5,4.9,37.0,835.0,959.04,682.38
2016,7,3,15,0,781.0,148.0,4.9,37.0,803.0,963.3,686.18
2016,7,3,15,15,769.0,145.0,4.9,36.5,765.0,960.07,686.78
2016,7,3,15,30,757.0,142.0,4.9,36.0,727.0,953.44,685.35
2016,7,3,15,45,742.5,138.5,4.9,36.0,684.0,940.42,678.43
2016,7,3,16,0,728.0,135.0,4.9,36.0,641.0,924.2,669.55
2016,7,3,16,15,708.5,131.0,4.9,35.5,593.5,906.68,661.29
2016,7,3,16,30,689.0,127.0,4.9,35.0,546.0,879.44,646.51
2016,7,3,16,45,665.0,121.0,4.95,35.0,496.5,842.77,624.17
2016,7,3,17,0,641.0,115.0,5.0,35.0,447.0,804.01,600.13
2016,7,3,17,15,607.0,109.0,5.0,34.5,395.0,753.86,568.65
2016,7,3,17,30,573.0,103.0,5.0,34.0,343.0,702.64,535.58
2016,7,3,17,45,528.5,95.0,5.0,33.5,291.5,638.7,492.18
2016,7,3,18,0,484.0,87.0,5.0,33.0,240.0,575.01,447.33
2016,7,3,18,15,420.0,77.0,5.0,32.5,191.5,486.81,381.95
2016,7,3,18,30,356.0,67.0,5.0,32.0,143.0,410.54,322.71
2016,7,3,18,45,261.5,53.0,5.05,31.5,100.5,308.99,240.45
2016,7,3,19,0,167.0,39.0,5.1,31.0,58.0,215.27,160.36
2016,7,3,19,15,83.5,19.5,5.1,30.5,29.0,97.17,27.99
2016,7,3,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,5.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,5.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,5.2,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.85,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,10.0,4.0,25.5,10.0,8.54,0.0
2016,7,4,6,0,0.0,20.0,4.1,26.0,20.0,16.52,4.89
2016,7,4,6,15,18.5,42.5,4.3,26.0,46.0,33.64,22.06
2016,7,4,6,30,37.0,65.0,4.5,26.0,72.0,50.25,36.8
2016,7,4,6,45,78.0,85.5,4.7,26.5,105.5,64.22,49.01
2016,7,4,7,0,119.0,106.0,4.9,27.0,139.0,78.76,61.43
2016,7,4,7,15,244.5,116.5,5.0,27.5,204.5,84.51,66.15
2016,7,4,7,30,370.0,127.0,5.1,28.0,270.0,88.45,69.17
2016,7,4,7,45,368.5,150.5,5.2,28.5,310.5,102.02,80.12
2016,7,4,8,0,367.0,174.0,5.3,29.0,351.0,120.53,94.95
2016,7,4,8,15,340.0,203.5,5.35,29.5,382.5,136.52,107.49
2016,7,4,8,30,313.0,233.0,5.4,30.0,414.0,151.48,119.03
2016,7,4,8,45,357.0,245.5,5.5,30.5,469.5,157.63,123.34
2016,7,4,9,0,401.0,258.0,5.6,31.0,525.0,152.47,118.57
2016,7,4,9,15,361.0,291.5,5.6,31.5,544.5,177.92,138.29
2016,7,4,9,30,321.0,325.0,5.6,32.0,564.0,218.23,152.28
2016,7,4,9,45,311.5,348.5,5.6,32.5,591.5,254.7,175.89
2016,7,4,10,0,302.0,372.0,5.6,33.0,619.0,290.81,202.26
2016,7,4,10,15,394.0,356.0,5.55,33.5,692.0,328.98,227.87
2016,7,4,10,30,486.0,340.0,5.5,34.0,765.0,365.77,254.22
2016,7,4,10,45,486.0,357.5,5.5,34.5,794.5,411.24,289.84
2016,7,4,11,0,486.0,375.0,5.5,35.0,824.0,457.07,325.08
2016,7,4,11,15,661.0,262.0,5.45,35.0,888.0,492.9,353.0
2016,7,4,11,30,836.0,149.0,5.4,35.0,952.0,546.99,395.25
2016,7,4,11,45,660.0,285.0,5.35,35.5,924.5,590.63,426.55
2016,7,4,12,0,484.0,421.0,5.3,36.0,897.0,625.51,449.19
2016,7,4,12,15,531.0,377.5,5.25,36.5,902.5,659.54,473.63
2016,7,4,12,30,578.0,334.0,5.2,37.0,908.0,694.52,498.49
2016,7,4,12,45,567.5,338.0,5.2,37.5,900.0,724.79,518.69
2016,7,4,13,0,557.0,342.0,5.2,38.0,892.0,753.05,537.16
2016,7,4,13,15,514.5,378.5,5.2,38.0,882.5,779.81,554.43
2016,7,4,13,30,472.0,415.0,5.2,38.0,873.0,802.72,568.9
2016,7,4,13,45,470.5,402.5,5.2,38.0,852.0,816.45,578.77
2016,7,4,14,0,469.0,390.0,5.2,38.0,831.0,827.38,586.86
2016,7,4,14,15,449.0,377.5,5.2,38.0,790.0,817.95,581.29
2016,7,4,14,30,429.0,365.0,5.2,38.0,749.0,805.0,573.51
2016,7,4,14,45,604.5,260.0,5.2,38.0,779.0,894.98,639.07
2016,7,4,15,0,780.0,155.0,5.2,38.0,809.0,969.53,689.74
2016,7,4,15,15,767.5,152.0,5.15,37.5,770.5,965.95,689.37
2016,7,4,15,30,755.0,149.0,5.1,37.0,732.0,958.93,687.37
2016,7,4,15,45,740.5,145.0,5.1,37.0,688.5,945.47,680.19
2016,7,4,16,0,726.0,141.0,5.1,37.0,645.0,936.51,676.11
2016,7,4,16,15,544.5,190.0,5.05,36.5,552.5,798.36,586.43
2016,7,4,16,30,363.0,239.0,5.0,36.0,460.0,649.44,482.58
2016,7,4,16,45,486.5,181.0,4.95,36.0,449.5,726.57,541.94
2016,7,4,17,0,610.0,123.0,4.9,36.0,439.0,783.7,583.73
2016,7,4,17,15,537.5,124.0,4.8,35.5,379.5,705.41,531.45
2016,7,4,17,30,465.0,125.0,4.7,35.0,320.0,619.55,472.89
2016,7,4,17,45,416.5,115.5,4.6,34.5,271.5,554.52,427.63
2016,7,4,18,0,368.0,106.0,4.5,34.0,223.0,490.84,381.31
2016,7,4,18,15,314.5,91.0,4.45,33.0,177.5,417.47,326.68
2016,7,4,18,30,261.0,76.0,4.4,32.0,132.0,346.84,271.67
2016,7,4,18,45,185.0,58.5,4.4,31.5,92.5,241.75,187.29
2016,7,4,19,0,109.0,41.0,4.4,31.0,53.0,160.3,118.05
2016,7,4,19,15,54.5,20.5,4.4,30.5,26.5,79.56,20.98
2016,7,4,19,30,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.45,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,45,38.0,13.5,3.35,25.5,16.5,11.52,0.0
2016,7,5,6,0,76.0,27.0,3.4,26.0,33.0,21.07,7.39
2016,7,5,6,15,171.0,45.0,3.55,26.0,71.0,34.72,22.91
2016,7,5,6,30,266.0,63.0,3.7,26.0,109.0,47.41,34.4
2016,7,5,6,45,356.5,72.5,3.85,26.5,158.0,54.16,40.48
2016,7,5,7,0,447.0,82.0,4.0,27.0,207.0,60.85,46.27
2016,7,5,7,15,423.0,102.0,4.1,27.0,241.0,73.55,57.02
2016,7,5,7,30,399.0,122.0,4.2,27.0,275.0,85.48,66.95
2016,7,5,7,45,341.5,155.0,4.3,27.5,300.5,109.27,86.45
2016,7,5,8,0,284.0,188.0,4.4,28.0,326.0,127.59,101.11
2016,7,5,8,15,498.5,150.0,4.45,28.5,424.5,99.61,77.46
2016,7,5,8,30,713.0,112.0,4.5,29.0,523.0,74.89,56.68
2016,7,5,8,45,567.0,181.5,4.55,29.5,527.0,115.2,89.37
2016,7,5,9,0,421.0,251.0,4.6,30.0,531.0,149.01,116.18
2016,7,5,9,15,344.0,294.0,4.6,30.5,534.0,178.88,139.43
2016,7,5,9,30,267.0,337.0,4.6,31.0,537.0,219.77,155.52
2016,7,5,9,45,277.5,356.0,4.6,31.5,573.5,253.65,176.82
2016,7,5,10,0,288.0,375.0,4.6,32.0,610.0,289.29,201.97
2016,7,5,10,15,360.0,363.5,4.6,32.5,670.5,324.35,225.87
2016,7,5,10,30,432.0,352.0,4.6,33.0,731.0,355.98,248.74
2016,7,5,10,45,441.5,365.5,4.6,33.5,763.5,399.55,282.41
2016,7,5,11,0,451.0,379.0,4.6,34.0,796.0,444.47,316.56
2016,7,5,11,15,464.0,392.0,4.6,34.0,829.5,492.01,352.6
2016,7,5,11,30,477.0,405.0,4.6,34.0,863.0,541.13,389.14
2016,7,5,11,45,471.0,415.5,4.6,34.5,873.5,579.18,416.56
2016,7,5,12,0,465.0,426.0,4.6,35.0,884.0,616.7,442.91
2016,7,5,12,15,453.0,431.5,4.6,35.0,879.0,646.16,464.1
2016,7,5,12,30,441.0,437.0,4.6,35.0,874.0,674.45,484.12
2016,7,5,12,45,655.0,284.0,4.6,35.5,932.0,742.69,534.91
2016,7,5,13,0,869.0,131.0,4.6,36.0,990.0,806.83,581.23
2016,7,5,13,15,866.5,130.5,4.6,36.0,979.0,840.81,603.62
2016,7,5,13,30,864.0,130.0,4.6,36.0,968.0,872.1,624.34
2016,7,5,13,45,683.0,255.5,4.65,36.5,910.0,875.7,624.54
2016,7,5,14,0,502.0,381.0,4.7,37.0,852.0,849.6,601.88
2016,7,5,14,15,673.5,253.0,4.7,37.0,866.5,916.33,651.75
2016,7,5,14,30,845.0,125.0,4.7,37.0,881.0,955.46,678.26
2016,7,5,14,45,831.5,126.5,4.75,37.0,847.5,962.18,683.52
2016,7,5,15,0,818.0,128.0,4.8,37.0,814.0,965.46,686.93
2016,7,5,15,15,807.5,125.5,4.85,36.5,776.5,977.54,697.72
2016,7,5,15,30,797.0,123.0,4.9,36.0,739.0,973.0,697.99
2016,7,5,15,45,783.0,120.0,4.95,36.0,695.5,960.96,692.12
2016,7,5,16,0,769.0,117.0,5.0,36.0,652.0,945.67,684.27
2016,7,5,16,15,751.0,113.5,5.05,35.5,604.5,922.64,672.78
2016,7,5,16,30,733.0,110.0,5.1,35.0,557.0,896.73,659.31
2016,7,5,16,45,708.5,106.0,5.15,35.0,506.5,867.11,641.81
2016,7,5,17,0,684.0,102.0,5.2,35.0,456.0,829.7,618.78
2016,7,5,17,15,652.0,97.0,5.15,34.5,404.0,781.96,588.94
2016,7,5,17,30,620.0,92.0,5.1,34.0,352.0,733.03,557.55
2016,7,5,17,45,574.5,85.5,5.05,33.5,299.5,669.04,514.27
2016,7,5,18,0,529.0,79.0,5.0,33.0,247.0,605.32,469.62
2016,7,5,18,15,465.5,70.5,4.85,32.0,197.5,524.59,410.8
2016,7,5,18,30,402.0,62.0,4.7,31.0,148.0,446.21,350.89
2016,7,5,18,45,307.0,50.0,4.55,30.5,104.5,339.56,265.09
2016,7,5,19,0,212.0,38.0,4.4,30.0,61.0,246.71,184.81
2016,7,5,19,15,106.0,19.0,4.35,29.5,30.5,125.2,34.89
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,5,45,36.0,13.5,4.0,25.5,16.0,11.52,0.0
2016,7,6,6,0,72.0,27.0,4.1,26.0,32.0,21.04,6.9
2016,7,6,6,15,166.5,44.5,4.3,26.0,70.0,34.34,22.55
2016,7,6,6,30,261.0,62.0,4.5,26.0,108.0,46.67,33.75
2016,7,6,6,45,357.0,71.0,4.7,26.5,157.0,53.11,39.58
2016,7,6,7,0,453.0,80.0,4.9,27.0,206.0,59.52,45.14
2016,7,6,7,15,263.5,114.5,4.95,27.5,192.0,83.42,65.24
2016,7,6,7,30,74.0,149.0,5.0,28.0,178.0,110.23,87.41
2016,7,6,7,45,140.5,173.5,5.1,28.5,238.0,122.72,97.3
2016,7,6,8,0,207.0,198.0,5.2,29.0,298.0,138.4,109.66
2016,7,6,8,15,459.5,154.5,5.25,29.5,409.5,101.82,79.0
2016,7,6,8,30,712.0,111.0,5.3,30.0,521.0,74.3,55.97
2016,7,6,8,45,507.5,197.0,5.4,30.5,502.5,123.17,95.54
2016,7,6,9,0,303.0,283.0,5.5,31.0,484.0,174.64,136.38
2016,7,6,9,15,546.5,202.5,5.5,31.5,597.0,121.32,93.0
2016,7,6,9,30,790.0,122.0,5.5,32.0,710.0,127.17,69.63
2016,7,6,9,45,802.5,124.5,5.55,32.5,750.5,178.18,98.85
2016,7,6,10,0,815.0,127.0,5.6,33.0,791.0,230.79,137.33
2016,7,6,10,15,824.0,129.0,5.6,33.5,825.0,291.08,185.49
2016,7,6,10,30,833.0,131.0,5.6,34.0,859.0,343.55,229.15
2016,7,6,10,45,839.5,132.5,5.6,34.5,887.0,395.28,272.34
2016,7,6,11,0,846.0,134.0,5.6,35.0,915.0,447.0,314.77
2016,7,6,11,15,850.5,135.5,5.6,35.0,936.0,497.57,356.08
2016,7,6,11,30,855.0,137.0,5.6,35.0,957.0,547.54,395.94
2016,7,6,11,45,858.0,137.0,5.6,35.5,970.0,594.88,432.08
2016,7,6,12,0,861.0,137.0,5.6,36.0,983.0,641.13,466.41
2016,7,6,12,15,862.0,137.5,5.6,36.0,988.5,685.25,499.35
2016,7,6,12,30,863.0,138.0,5.6,36.0,994.0,728.06,530.7
2016,7,6,12,45,861.5,138.5,5.6,36.5,991.0,767.66,557.95
2016,7,6,13,0,860.0,139.0,5.6,37.0,988.0,805.46,582.23
2016,7,6,13,15,857.5,138.5,5.6,37.0,978.0,839.42,605.01
2016,7,6,13,30,855.0,138.0,5.6,37.0,968.0,870.7,625.97
2016,7,6,13,45,849.5,138.0,5.7,37.5,949.5,896.84,642.71
2016,7,6,14,0,844.0,138.0,5.8,38.0,931.0,919.85,657.41
2016,7,6,14,15,838.0,136.5,5.85,38.0,905.5,937.78,670.0
2016,7,6,14,30,832.0,135.0,5.9,38.0,880.0,952.35,680.55
2016,7,6,14,45,817.5,137.0,5.95,38.0,846.5,958.63,685.81
2016,7,6,15,0,803.0,139.0,6.0,38.0,813.0,975.48,698.21
2016,7,6,15,15,791.5,136.5,6.05,37.5,774.5,973.49,699.88
2016,7,6,15,30,780.0,134.0,6.1,37.0,736.0,968.06,699.51
2016,7,6,15,45,762.0,132.5,6.15,37.0,692.0,953.77,691.92
2016,7,6,16,0,744.0,131.0,6.2,37.0,648.0,936.27,682.31
2016,7,6,16,15,724.5,127.0,6.15,36.5,600.5,918.27,673.36
2016,7,6,16,30,705.0,123.0,6.1,36.0,553.0,890.93,658.06
2016,7,6,16,45,676.0,119.5,6.1,35.5,502.0,852.26,635.11
2016,7,6,17,0,647.0,116.0,6.1,35.0,451.0,811.61,610.42
2016,7,6,17,15,613.0,110.0,5.95,34.5,399.0,761.38,577.86
2016,7,6,17,30,579.0,104.0,5.8,34.0,347.0,710.01,543.8
2016,7,6,17,45,530.0,97.0,5.65,33.5,294.5,642.98,497.32
2016,7,6,18,0,481.0,90.0,5.5,33.0,242.0,568.71,443.9
2016,7,6,18,15,414.5,79.5,5.25,32.0,193.0,486.32,382.85
2016,7,6,18,30,348.0,69.0,5.0,31.0,144.0,407.57,321.52
2016,7,6,18,45,255.0,55.0,4.8,30.5,101.0,307.65,239.95
2016,7,6,19,0,162.0,41.0,4.6,30.0,58.0,199.5,148.84
2016,7,6,19,15,81.0,20.5,4.4,29.5,29.0,97.87,24.54
2016,7,6,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,5,45,4.0,11.5,4.0,25.5,11.5,9.82,0.0
2016,7,7,6,0,8.0,23.0,4.1,26.0,23.0,18.66,5.02
2016,7,7,6,15,53.0,44.0,4.3,26.5,52.5,34.15,22.3
2016,7,7,6,30,98.0,65.0,4.5,27.0,82.0,49.6,36.03
2016,7,7,6,45,155.5,82.0,4.75,27.5,120.0,60.89,45.96
2016,7,7,7,0,213.0,99.0,5.0,28.0,158.0,72.81,56.15
2016,7,7,7,15,112.5,115.0,5.05,28.5,147.0,85.49,66.71
2016,7,7,7,30,12.0,131.0,5.1,29.0,136.0,102.15,80.33
2016,7,7,7,45,67.5,166.0,5.15,29.5,198.0,122.07,96.38
2016,7,7,8,0,123.0,201.0,5.2,30.0,260.0,138.82,109.57
2016,7,7,8,15,264.5,205.5,5.2,30.5,351.5,136.56,107.08
2016,7,7,8,30,406.0,210.0,5.2,31.0,443.0,132.1,102.85
2016,7,7,8,45,590.5,159.5,5.25,31.5,533.0,100.4,76.65
2016,7,7,9,0,775.0,109.0,5.3,32.0,623.0,77.32,57.57
2016,7,7,9,15,790.0,112.0,5.3,32.5,668.0,77.51,57.43
2016,7,7,9,30,805.0,115.0,5.3,33.0,713.0,122.8,65.94
2016,7,7,9,45,818.5,116.0,5.3,33.5,753.5,183.55,101.94
2016,7,7,10,0,832.0,117.0,5.3,34.0,794.0,235.42,139.43
2016,7,7,10,15,840.5,119.0,5.3,34.5,828.5,288.01,181.66
2016,7,7,10,30,849.0,121.0,5.3,35.0,863.0,341.2,225.77
2016,7,7,10,45,855.5,122.0,5.3,35.5,891.0,393.44,269.22
2016,7,7,11,0,862.0,123.0,5.3,36.0,919.0,445.64,311.89
2016,7,7,11,15,866.5,124.5,5.3,36.0,939.5,497.0,353.61
2016,7,7,11,30,871.0,126.0,5.3,36.0,960.0,547.74,393.84
2016,7,7,11,45,866.5,131.5,5.3,36.5,971.5,595.28,429.86
2016,7,7,12,0,862.0,137.0,5.3,37.0,983.0,641.09,463.55
2016,7,7,12,15,863.0,137.0,5.3,37.0,988.5,684.96,496.08
2016,7,7,12,30,864.0,137.0,5.3,37.0,994.0,727.49,527.01
2016,7,7,12,45,860.5,139.0,5.35,37.5,990.5,766.77,554.02
2016,7,7,13,0,857.0,141.0,5.4,38.0,987.0,804.17,578.04
2016,7,7,13,15,854.5,140.5,5.45,38.0,976.5,838.12,600.89
2016,7,7,13,30,852.0,140.0,5.5,38.0,966.0,869.41,621.98
2016,7,7,13,45,843.5,141.5,5.6,38.0,946.5,894.19,639.08
2016,7,7,14,0,835.0,143.0,5.7,38.0,927.0,915.74,654.19
2016,7,7,14,15,829.0,141.5,5.75,38.0,901.5,933.65,666.77
2016,7,7,14,30,823.0,140.0,5.8,38.0,876.0,948.23,677.31
2016,7,7,14,45,814.5,138.0,5.85,38.0,844.0,970.1,692.77
2016,7,7,15,0,806.0,136.0,5.9,38.0,812.0,975.17,697.38
2016,7,7,15,15,795.0,133.5,5.9,37.5,774.0,973.7,699.16
2016,7,7,15,30,784.0,131.0,5.9,37.0,736.0,968.8,698.86
2016,7,7,15,45,766.5,129.5,5.95,37.0,692.0,955.04,691.66
2016,7,7,16,0,749.0,128.0,6.0,37.0,648.0,938.06,682.45
2016,7,7,16,15,730.0,124.0,6.0,36.5,600.5,913.67,669.49
2016,7,7,16,30,711.0,120.0,6.0,36.0,553.0,893.32,659.24
2016,7,7,16,45,686.0,115.5,6.0,35.5,503.0,857.3,638.13
2016,7,7,17,0,661.0,111.0,6.0,35.0,453.0,819.18,615.29
2016,7,7,17,15,628.0,105.0,5.85,34.5,400.5,769.66,583.34
2016,7,7,17,30,595.0,99.0,5.7,34.0,348.0,718.98,549.89
2016,7,7,17,45,554.5,91.0,5.6,33.5,297.0,658.18,508.27
2016,7,7,18,0,514.0,83.0,5.5,33.0,246.0,597.39,465.2
2016,7,7,18,15,449.0,73.5,5.25,32.0,196.0,514.45,404.07
2016,7,7,18,30,384.0,64.0,5.0,31.0,146.0,429.42,338.54
2016,7,7,18,45,298.0,51.0,4.8,30.5,103.5,334.64,261.36
2016,7,7,19,0,212.0,38.0,4.6,30.0,61.0,247.15,184.95
2016,7,7,19,15,106.0,19.0,4.4,29.5,30.5,125.1,30.42
2016,7,7,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,5,45,33.5,13.0,3.35,25.5,15.0,11.1,0.0
2016,7,8,6,0,67.0,26.0,3.5,26.0,30.0,20.28,5.36
2016,7,8,6,15,162.5,44.0,3.65,26.5,68.0,33.93,22.07
2016,7,8,6,30,258.0,62.0,3.8,27.0,106.0,46.69,33.58
2016,7,8,6,45,348.5,72.0,4.0,27.5,154.5,53.8,39.98
2016,7,8,7,0,439.0,82.0,4.2,28.0,203.0,60.85,46.05
2016,7,8,7,15,247.5,114.0,4.25,28.5,185.0,82.94,64.56
2016,7,8,7,30,56.0,146.0,4.3,29.0,167.0,108.17,85.31
2016,7,8,7,45,88.0,173.0,4.4,29.5,212.5,126.28,99.79
2016,7,8,8,0,120.0,200.0,4.5,30.0,258.0,138.21,108.99
2016,7,8,8,15,122.0,225.5,4.55,30.5,290.0,152.89,120.27
2016,7,8,8,30,124.0,251.0,4.6,31.0,322.0,166.96,130.91
2016,7,8,8,45,444.5,182.5,4.65,31.5,471.0,113.74,87.4
2016,7,8,9,0,765.0,114.0,4.7,32.0,620.0,80.39,60.04
2016,7,8,9,15,780.5,117.0,4.7,32.5,665.5,80.44,59.79
2016,7,8,9,30,796.0,120.0,4.7,33.0,711.0,124.11,67.54
2016,7,8,9,45,812.5,120.0,4.7,33.5,752.5,174.45,95.28
2016,7,8,10,0,829.0,120.0,4.7,34.0,794.0,235.59,139.45
2016,7,8,10,15,837.5,122.0,4.65,34.5,828.5,288.09,181.38
2016,7,8,10,30,846.0,124.0,4.6,35.0,863.0,341.18,225.16
2016,7,8,10,45,566.5,282.5,4.6,35.5,784.5,385.24,267.62
2016,7,8,11,0,287.0,441.0,4.6,36.0,706.0,423.94,301.1
2016,7,8,11,15,579.5,283.5,4.55,36.0,834.0,466.54,331.83
2016,7,8,11,30,872.0,126.0,4.5,36.0,962.0,547.47,392.03
2016,7,8,11,45,873.0,128.0,4.5,36.5,975.0,595.87,428.3
2016,7,8,12,0,874.0,130.0,4.5,37.0,988.0,643.0,462.7
2016,7,8,12,15,875.0,130.0,4.5,37.0,993.5,687.38,495.3
2016,7,8,12,30,876.0,130.0,4.5,37.0,999.0,730.36,526.24
2016,7,8,12,45,875.5,130.5,4.5,37.5,996.5,771.17,553.6
2016,7,8,13,0,875.0,131.0,4.5,38.0,994.0,810.19,578.16
2016,7,8,13,15,872.5,130.0,4.55,38.0,983.5,844.13,600.61
2016,7,8,13,30,870.0,129.0,4.6,38.0,973.0,875.32,621.26
2016,7,8,13,45,865.0,129.0,4.7,38.0,954.5,902.21,639.35
2016,7,8,14,0,860.0,129.0,4.8,38.0,936.0,925.95,655.49
2016,7,8,14,15,854.5,127.5,4.85,38.0,910.5,944.57,668.23
2016,7,8,14,30,849.0,126.0,4.9,38.0,885.0,959.81,679.07
2016,7,8,14,45,834.5,128.5,5.0,38.0,851.5,966.77,685.11
2016,7,8,15,0,820.0,131.0,5.1,38.0,818.0,970.29,689.13
2016,7,8,15,15,809.0,128.5,5.15,37.5,780.0,982.29,699.97
2016,7,8,15,30,798.0,126.0,5.2,37.0,742.0,977.43,700.03
2016,7,8,15,45,780.5,125.0,5.3,37.0,698.0,964.27,693.74
2016,7,8,16,0,763.0,124.0,5.4,37.0,654.0,947.86,685.43
2016,7,8,16,15,744.5,120.0,5.4,36.5,606.5,923.91,672.98
2016,7,8,16,30,726.0,116.0,5.4,36.0,559.0,903.46,662.85
2016,7,8,16,45,698.5,113.0,5.4,36.0,507.5,866.68,640.2
2016,7,8,17,0,671.0,110.0,5.4,36.0,456.0,827.84,615.95
2016,7,8,17,15,638.0,104.5,5.25,35.5,404.0,778.78,584.76
2016,7,8,17,30,605.0,99.0,5.1,35.0,352.0,728.51,552.06
2016,7,8,17,45,559.0,91.5,5.0,34.5,299.5,663.06,507.69
2016,7,8,18,0,513.0,84.0,4.9,34.0,247.0,597.86,461.94
2016,7,8,18,15,447.5,75.0,4.6,33.0,197.0,515.01,401.36
2016,7,8,18,30,382.0,66.0,4.3,32.0,147.0,431.03,337.34
2016,7,8,18,45,289.0,52.5,4.05,31.5,103.5,330.32,256.16
2016,7,8,19,0,196.0,39.0,3.8,31.0,60.0,237.48,176.25
2016,7,8,19,15,98.0,19.5,3.7,30.0,30.0,120.57,26.16
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,9.5,2.75,25.5,9.5,8.11,0.0
2016,7,9,6,0,0.0,19.0,2.9,26.0,19.0,15.66,2.34
2016,7,9,6,15,19.0,39.5,3.05,26.0,43.0,31.39,20.01
2016,7,9,6,30,38.0,60.0,3.2,26.0,67.0,46.77,33.78
2016,7,9,6,45,59.0,83.0,3.4,26.5,97.5,63.54,48.38
2016,7,9,7,0,80.0,106.0,3.6,27.0,128.0,78.22,60.93
2016,7,9,7,15,97.0,128.0,3.65,27.5,160.5,93.1,73.35
2016,7,9,7,30,114.0,150.0,3.7,28.0,193.0,107.59,85.14
2016,7,9,7,45,227.0,163.0,3.75,29.0,265.5,112.69,88.74
2016,7,9,8,0,340.0,176.0,3.8,30.0,338.0,121.41,95.2
2016,7,9,8,15,410.5,181.0,3.8,30.5,400.0,117.55,91.49
2016,7,9,8,30,481.0,186.0,3.8,31.0,462.0,119.12,92.25
2016,7,9,8,45,502.5,195.5,3.8,31.5,507.0,122.41,94.39
2016,7,9,9,0,524.0,205.0,3.8,32.0,552.0,125.39,96.28
2016,7,9,9,15,369.5,274.5,3.8,32.5,528.0,169.7,130.97
2016,7,9,9,30,215.0,344.0,3.8,33.0,504.0,231.98,165.15
2016,7,9,9,45,513.0,237.0,3.8,33.5,646.5,202.99,128.38
2016,7,9,10,0,811.0,130.0,3.8,34.0,789.0,228.75,134.76
2016,7,9,10,15,820.0,132.0,3.75,34.5,823.0,288.85,182.07
2016,7,9,10,30,829.0,134.0,3.7,35.0,857.0,341.26,224.99
2016,7,9,10,45,512.0,296.5,3.7,35.5,748.0,379.06,263.45
2016,7,9,11,0,195.0,459.0,3.7,36.0,639.0,408.43,290.3
2016,7,9,11,15,522.5,299.0,3.7,36.0,796.5,455.69,323.43
2016,7,9,11,30,850.0,139.0,3.7,36.0,954.0,543.93,388.13
2016,7,9,11,45,843.0,146.5,3.7,36.5,964.5,590.52,422.73
2016,7,9,12,0,836.0,154.0,3.7,37.0,975.0,635.21,455.05
2016,7,9,12,15,837.0,154.5,3.7,37.0,980.0,678.61,486.64
2016,7,9,12,30,838.0,155.0,3.7,37.0,985.0,720.8,516.73
2016,7,9,12,45,834.0,156.5,3.7,37.5,981.0,758.73,542.21
2016,7,9,13,0,830.0,158.0,3.7,38.0,977.0,794.84,565.14
2016,7,9,13,15,827.0,157.5,3.7,38.0,966.5,827.99,586.73
2016,7,9,13,30,824.0,157.0,3.7,38.0,956.0,870.78,614.5
2016,7,9,13,45,814.0,159.5,3.7,38.0,936.5,895.76,630.65
2016,7,9,14,0,804.0,162.0,3.7,38.0,917.0,917.43,644.86
2016,7,9,14,15,797.5,160.5,3.7,37.5,891.5,935.17,658.02
2016,7,9,14,30,791.0,159.0,3.7,37.0,866.0,949.55,669.23
2016,7,9,14,45,783.0,155.5,3.75,37.0,834.0,957.02,675.11
2016,7,9,15,0,775.0,152.0,3.8,37.0,802.0,961.01,678.97
2016,7,9,15,15,509.0,255.5,3.8,37.0,674.0,814.58,582.71
2016,7,9,15,30,243.0,359.0,3.8,37.0,546.0,643.63,462.94
2016,7,9,15,45,472.5,254.0,3.85,37.0,591.5,791.27,571.36
2016,7,9,16,0,702.0,149.0,3.9,37.0,637.0,921.91,661.37
2016,7,9,16,15,681.5,144.0,3.9,36.5,589.5,895.59,646.46
2016,7,9,16,30,661.0,139.0,3.9,36.0,542.0,866.57,630.74
2016,7,9,16,45,625.5,136.5,3.95,36.0,490.5,823.15,604.11
2016,7,9,17,0,590.0,134.0,4.0,36.0,439.0,777.86,575.86
2016,7,9,17,15,554.0,126.5,4.0,35.5,387.5,724.83,542.62
2016,7,9,17,30,518.0,119.0,4.0,35.0,336.0,662.12,501.6
2016,7,9,17,45,469.0,110.0,4.05,34.5,285.0,595.8,456.73
2016,7,9,18,0,420.0,101.0,4.1,34.0,234.0,530.71,410.97
2016,7,9,18,15,353.5,88.5,4.2,33.0,185.5,447.87,349.9
2016,7,9,18,30,287.0,76.0,4.3,32.0,137.0,368.73,288.59
2016,7,9,18,45,203.5,58.5,4.45,31.5,95.5,257.11,199.25
2016,7,9,19,0,120.0,41.0,4.6,31.0,54.0,169.72,124.79
2016,7,9,19,15,60.0,20.5,4.6,30.5,27.0,83.51,14.03
2016,7,9,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.8,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.65,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,6.5,2.3,24.5,6.5,5.55,0.0
2016,7,10,6,0,0.0,13.0,2.5,25.0,13.0,10.71,0.0
2016,7,10,6,15,0.0,32.0,2.75,25.5,32.0,26.14,15.73
2016,7,10,6,30,0.0,51.0,3.0,26.0,51.0,40.97,28.89
2016,7,10,6,45,7.0,73.5,3.25,26.5,75.5,58.12,43.79
2016,7,10,7,0,14.0,96.0,3.5,27.0,100.0,75.12,58.31
2016,7,10,7,15,25.0,118.0,3.6,27.5,126.5,88.96,69.87
2016,7,10,7,30,36.0,140.0,3.7,28.0,153.0,104.29,82.4
2016,7,10,7,45,18.0,113.0,3.85,28.5,119.5,90.96,70.87
2016,7,10,8,0,0.0,86.0,4.0,29.0,86.0,71.26,54.12
2016,7,10,8,15,0.5,124.5,4.1,29.5,125.0,100.57,78.0
2016,7,10,8,30,1.0,163.0,4.2,30.0,164.0,128.76,100.53
2016,7,10,8,45,141.0,224.0,4.3,30.5,317.5,153.25,119.72
2016,7,10,9,0,281.0,285.0,4.4,31.0,471.0,175.43,136.79
2016,7,10,9,15,193.5,313.5,4.4,31.5,446.0,200.01,155.53
2016,7,10,9,30,106.0,342.0,4.4,32.0,421.0,237.47,173.15
2016,7,10,9,45,136.5,366.5,4.4,32.5,474.0,253.07,181.34
2016,7,10,10,0,167.0,391.0,4.4,33.0,527.0,287.15,204.29
2016,7,10,10,15,188.0,408.5,4.4,33.0,568.0,319.27,227.37
2016,7,10,10,30,209.0,426.0,4.4,33.0,609.0,354.16,253.01
2016,7,10,10,45,188.0,443.0,4.4,33.5,612.0,376.67,270.3
2016,7,10,11,0,167.0,460.0,4.4,34.0,615.0,397.25,285.74
2016,7,10,11,15,207.0,467.0,4.4,34.0,663.0,437.88,315.18
2016,7,10,11,30,247.0,474.0,4.4,34.0,711.0,473.72,341.36
2016,7,10,11,45,241.5,482.5,4.45,34.5,717.0,507.14,364.91
2016,7,10,12,0,236.0,491.0,4.5,35.0,723.0,531.05,381.48
2016,7,10,12,15,514.5,337.0,4.5,35.0,846.0,615.67,445.11
2016,7,10,12,30,793.0,183.0,4.5,35.0,969.0,717.7,520.69
2016,7,10,12,45,790.0,185.0,4.5,35.5,966.0,757.23,547.3
2016,7,10,13,0,787.0,187.0,4.5,36.0,963.0,794.96,572.44
2016,7,10,13,15,784.5,186.0,4.5,36.0,953.0,828.37,595.12
2016,7,10,13,30,782.0,185.0,4.5,36.0,943.0,859.13,615.53
2016,7,10,13,45,771.5,188.0,4.5,36.5,923.5,883.48,630.42
2016,7,10,14,0,761.0,191.0,4.5,37.0,904.0,904.55,643.21
2016,7,10,14,15,754.0,189.0,4.5,37.0,879.5,920.99,654.39
2016,7,10,14,30,747.0,187.0,4.5,37.0,855.0,934.08,663.54
2016,7,10,14,45,727.5,190.0,4.55,37.0,821.0,945.74,672.15
2016,7,10,15,0,708.0,193.0,4.6,37.0,787.0,945.33,673.13
2016,7,10,15,15,695.0,189.5,4.6,36.5,749.5,941.12,673.03
2016,7,10,15,30,682.0,186.0,4.6,36.0,712.0,933.61,670.94
2016,7,10,15,45,650.0,189.0,4.7,36.0,666.5,910.61,657.84
2016,7,10,16,0,618.0,192.0,4.8,36.0,621.0,884.45,642.75
2016,7,10,16,15,594.5,185.5,4.8,35.5,574.0,853.97,625.63
2016,7,10,16,30,571.0,179.0,4.8,35.0,527.0,812.02,600.52
2016,7,10,16,45,522.5,178.5,4.8,35.0,474.5,760.12,566.75
2016,7,10,17,0,474.0,178.0,4.8,35.0,422.0,707.45,531.27
2016,7,10,17,15,434.5,167.0,4.7,34.5,371.5,650.64,493.31
2016,7,10,17,30,395.0,156.0,4.6,34.0,321.0,593.68,454.33
2016,7,10,17,45,329.5,145.0,4.5,33.5,269.5,495.01,383.33
2016,7,10,18,0,264.0,134.0,4.4,33.0,218.0,420.44,327.64
2016,7,10,18,15,203.5,114.0,4.3,32.0,171.0,340.72,266.84
2016,7,10,18,30,143.0,94.0,4.2,31.0,124.0,250.08,195.44
2016,7,10,18,45,82.5,67.0,4.15,30.5,83.0,165.81,126.67
2016,7,10,19,0,22.0,40.0,4.1,30.0,42.0,69.05,47.29
2016,7,10,19,15,11.0,20.0,4.1,29.5,21.0,30.62,0.54
2016,7,10,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.15,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,5,45,2.5,9.0,3.85,25.5,9.5,7.68,0.0
2016,7,11,6,0,5.0,18.0,4.0,26.0,19.0,14.87,0.73
2016,7,11,6,15,51.5,45.5,4.2,26.0,54.0,34.89,22.73
2016,7,11,6,30,98.0,73.0,4.4,26.0,89.0,54.24,39.99
2016,7,11,6,45,172.5,93.5,4.65,26.5,135.0,68.39,52.44
2016,7,11,7,0,247.0,114.0,4.9,27.0,181.0,82.59,64.64
2016,7,11,7,15,303.0,129.5,5.05,27.5,230.0,93.21,73.49
2016,7,11,7,30,359.0,145.0,5.2,28.0,279.0,103.53,81.84
2016,7,11,7,45,423.0,150.0,5.35,28.5,333.0,102.74,80.76
2016,7,11,8,0,487.0,155.0,5.5,29.0,387.0,104.81,82.02
2016,7,11,8,15,521.0,163.5,5.6,29.5,438.0,108.56,84.64
2016,7,11,8,30,555.0,172.0,5.7,30.0,489.0,112.08,87.04
2016,7,11,8,45,592.5,173.5,5.8,30.5,539.5,110.08,84.92
2016,7,11,9,0,630.0,175.0,5.9,31.0,590.0,107.57,82.45
2016,7,11,9,15,650.0,180.5,5.95,31.5,635.5,107.27,81.79
2016,7,11,9,30,670.0,186.0,6.0,32.0,681.0,143.63,87.46
2016,7,11,9,45,691.0,187.0,6.05,32.5,723.0,189.26,112.19
2016,7,11,10,0,712.0,188.0,6.1,33.0,765.0,237.62,146.44
2016,7,11,10,15,724.0,191.5,6.1,33.5,800.5,287.92,186.25
2016,7,11,10,30,736.0,195.0,6.1,34.0,836.0,339.59,228.51
2016,7,11,10,45,747.5,195.5,6.15,34.5,865.5,390.31,270.27
2016,7,11,11,0,759.0,196.0,6.2,35.0,895.0,445.52,314.69
2016,7,11,11,15,765.5,198.0,6.2,35.0,916.5,495.14,354.93
2016,7,11,11,30,772.0,200.0,6.2,35.0,938.0,544.72,394.25
2016,7,11,11,45,771.5,204.0,6.2,35.5,951.0,591.53,429.82
2016,7,11,12,0,771.0,208.0,6.2,36.0,964.0,637.36,463.68
2016,7,11,12,15,772.5,208.5,6.15,36.0,969.5,680.93,496.04
2016,7,11,12,30,774.0,209.0,6.1,36.0,975.0,723.54,527.08
2016,7,11,12,45,772.5,209.5,6.1,36.5,972.5,762.85,554.26
2016,7,11,13,0,771.0,210.0,6.1,37.0,970.0,800.5,579.76
2016,7,11,13,15,768.0,209.5,6.05,37.0,960.0,833.96,603.08
2016,7,11,13,30,765.0,209.0,6.0,37.0,950.0,864.79,623.99
2016,7,11,13,45,758.5,208.5,6.0,37.0,931.5,889.64,640.85
2016,7,11,14,0,752.0,208.0,6.0,37.0,913.0,920.49,661.75
2016,7,11,14,15,744.5,206.0,6.0,37.0,888.0,937.08,673.23
2016,7,11,14,30,737.0,204.0,6.0,37.0,863.0,950.29,682.68
2016,7,11,14,45,737.0,194.5,6.0,37.0,833.0,959.75,689.81
2016,7,11,15,0,737.0,185.0,6.0,37.0,803.0,965.76,694.83
2016,7,11,15,15,724.0,181.5,6.0,36.5,764.5,961.75,694.9
2016,7,11,15,30,711.0,178.0,6.0,36.0,726.0,954.38,692.92
2016,7,11,15,45,688.5,176.5,6.0,36.0,681.5,936.27,682.45
2016,7,11,16,0,666.0,175.0,6.0,36.0,637.0,915.05,670.01
2016,7,11,16,15,643.5,169.5,5.95,35.5,589.5,886.48,653.75
2016,7,11,16,30,621.0,164.0,5.9,35.0,542.0,855.21,635.55
2016,7,11,16,45,585.0,159.5,5.9,35.0,490.5,809.1,605.78
2016,7,11,17,0,549.0,155.0,5.9,35.0,439.0,753.13,568.69
2016,7,11,17,15,510.5,146.0,5.8,34.5,387.0,698.0,532.32
2016,7,11,17,30,472.0,137.0,5.7,34.0,335.0,642.52,494.8
2016,7,11,17,45,417.5,127.0,5.6,33.5,283.0,571.37,443.92
2016,7,11,18,0,363.0,117.0,5.5,33.0,231.0,501.8,392.54
