Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,18,15,295.0,101.5,5.3,32.0,182.5,398.86,314.58
2016,7,11,18,30,227.0,86.0,5.1,31.0,134.0,319.5,251.56
2016,7,11,18,45,148.5,65.0,4.95,30.5,92.5,227.5,176.07
2016,7,11,19,0,70.0,44.0,4.8,30.0,51.0,127.13,92.01
2016,7,11,19,15,35.0,22.0,4.65,29.5,25.5,60.24,4.29
2016,7,11,19,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,11.5,4.2,24.5,13.0,9.82,0.0
2016,7,12,6,0,39.0,23.0,4.3,25.0,26.0,18.31,1.32
2016,7,12,6,15,129.0,43.5,4.45,25.5,63.0,33.36,21.47
2016,7,12,6,30,219.0,64.0,4.6,26.0,100.0,48.51,35.16
2016,7,12,6,45,316.5,74.5,4.85,26.5,148.5,55.48,41.53
2016,7,12,7,0,414.0,85.0,5.1,27.0,197.0,62.84,47.93
2016,7,12,7,15,225.0,112.0,5.1,27.5,174.5,81.44,63.59
2016,7,12,7,30,36.0,139.0,5.1,28.0,152.0,103.59,81.9
2016,7,12,7,45,55.5,166.0,5.2,28.5,190.5,121.66,96.48
2016,7,12,8,0,75.0,193.0,5.3,29.0,229.0,139.28,110.46
2016,7,12,8,15,76.0,217.5,5.3,29.5,258.0,154.84,122.51
2016,7,12,8,30,77.0,242.0,5.3,30.0,287.0,169.96,134.04
2016,7,12,8,45,222.5,252.5,5.35,31.0,396.0,169.94,133.01
2016,7,12,9,0,368.0,263.0,5.4,32.0,505.0,165.79,128.75
2016,7,12,9,15,572.5,196.5,5.4,32.5,604.5,115.69,88.14
2016,7,12,9,30,777.0,130.0,5.4,33.0,704.0,124.48,70.0
2016,7,12,9,45,543.5,248.0,5.4,33.5,661.0,210.61,133.59
2016,7,12,10,0,310.0,366.0,5.4,34.0,618.0,284.68,196.5
2016,7,12,10,15,567.5,251.5,5.4,34.5,736.5,287.65,190.29
2016,7,12,10,30,825.0,137.0,5.4,35.0,855.0,338.95,224.19
2016,7,12,10,45,543.5,292.0,5.4,35.5,771.5,385.32,268.61
2016,7,12,11,0,262.0,447.0,5.4,36.0,688.0,415.81,296.51
2016,7,12,11,15,557.0,293.0,5.4,36.0,821.5,460.02,328.39
2016,7,12,11,30,852.0,139.0,5.4,36.0,955.0,542.68,390.18
2016,7,12,11,45,865.0,132.5,5.4,36.5,971.0,591.53,427.23
2016,7,12,12,0,878.0,126.0,5.4,37.0,987.0,640.04,463.12
2016,7,12,12,15,646.5,258.0,5.4,37.0,894.0,637.65,460.59
2016,7,12,12,30,415.0,390.0,5.4,37.0,801.0,618.36,444.73
2016,7,12,12,45,380.5,423.0,5.4,37.5,799.5,647.04,463.44
2016,7,12,13,0,346.0,456.0,5.4,38.0,798.0,673.48,479.99
2016,7,12,13,15,611.5,289.5,5.4,38.0,885.0,779.75,558.65
2016,7,12,13,30,877.0,123.0,5.4,38.0,972.0,874.85,625.39
2016,7,12,13,45,873.0,122.5,5.45,38.0,954.0,902.43,643.7
2016,7,12,14,0,869.0,122.0,5.5,38.0,936.0,926.85,660.35
2016,7,12,14,15,863.0,120.5,5.5,38.0,910.5,945.19,672.85
2016,7,12,14,30,857.0,119.0,5.5,38.0,885.0,960.11,683.26
2016,7,12,14,45,846.0,119.0,5.55,38.0,852.0,968.16,689.68
2016,7,12,15,0,835.0,119.0,5.6,38.0,819.0,972.73,694.03
2016,7,12,15,15,824.5,117.0,5.6,37.5,780.5,972.26,696.45
2016,7,12,15,30,814.0,115.0,5.6,37.0,742.0,968.36,696.83
2016,7,12,15,45,794.5,114.5,5.65,37.0,697.0,966.58,697.59
2016,7,12,16,0,775.0,114.0,5.7,37.0,652.0,948.76,687.89
2016,7,12,16,15,756.5,111.0,5.7,36.5,604.5,925.93,676.13
2016,7,12,16,30,738.0,108.0,5.7,36.0,557.0,900.2,662.38
2016,7,12,16,45,706.5,106.0,5.7,36.0,505.0,866.11,641.45
2016,7,12,17,0,675.0,104.0,5.7,36.0,453.0,824.6,615.21
2016,7,12,17,15,642.5,99.0,5.65,35.5,400.5,776.62,585.08
2016,7,12,17,30,610.0,94.0,5.6,35.0,348.0,727.44,553.35
2016,7,12,17,45,562.5,87.5,5.55,34.5,295.5,661.83,508.7
2016,7,12,18,0,515.0,81.0,5.5,34.0,243.0,596.55,462.67
2016,7,12,18,15,450.5,71.5,5.35,33.0,193.0,514.02,402.22
2016,7,12,18,30,386.0,62.0,5.2,32.0,143.0,428.91,336.87
2016,7,12,18,45,292.0,49.5,5.1,31.5,100.0,328.57,255.55
2016,7,12,19,0,198.0,37.0,5.0,31.0,57.0,236.45,174.94
2016,7,12,19,15,99.0,18.5,4.85,30.5,28.5,118.58,8.45
2016,7,12,19,30,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,13,5,45,32.0,11.0,3.4,25.5,13.0,9.39,0.0
2016,7,13,6,0,64.0,22.0,3.6,26.0,26.0,17.3,0.0
2016,7,13,6,15,165.5,39.5,3.8,26.5,63.0,30.2,18.75
2016,7,13,6,30,267.0,57.0,4.0,27.0,100.0,43.15,30.52
2016,7,13,6,45,365.0,65.5,4.2,27.5,149.0,49.33,36.16
2016,7,13,7,0,463.0,74.0,4.4,28.0,198.0,57.11,42.88
2016,7,13,7,15,245.0,104.5,4.5,28.5,171.5,76.79,59.41
2016,7,13,7,30,27.0,135.0,4.6,29.0,145.0,101.04,79.42
2016,7,13,7,45,142.5,161.0,4.75,30.0,227.0,115.41,90.71
2016,7,13,8,0,258.0,187.0,4.9,31.0,309.0,126.79,99.32
2016,7,13,8,15,494.5,144.0,4.95,31.5,412.5,96.22,73.82
2016,7,13,8,30,731.0,101.0,5.0,32.0,516.0,75.28,56.33
2016,7,13,8,45,756.5,102.0,5.1,32.5,566.5,74.56,55.43
2016,7,13,9,0,782.0,103.0,5.2,33.0,617.0,73.89,54.59
2016,7,13,9,15,797.0,106.0,5.25,33.5,662.5,74.26,54.59
2016,7,13,9,30,812.0,109.0,5.3,34.0,708.0,123.22,68.34
2016,7,13,9,45,825.5,110.0,5.4,34.5,749.0,174.1,94.79
2016,7,13,10,0,839.0,111.0,5.5,35.0,790.0,226.5,131.74
2016,7,13,10,15,847.5,113.0,5.55,35.0,824.5,279.68,174.39
2016,7,13,10,30,856.0,115.0,5.6,35.0,859.0,333.48,219.41
2016,7,13,10,45,863.0,115.5,5.65,35.5,887.5,386.2,263.48
2016,7,13,11,0,870.0,116.0,5.7,36.0,916.0,438.93,306.9
2016,7,13,11,15,874.5,117.0,5.7,36.0,937.0,490.65,349.22
2016,7,13,11,30,879.0,118.0,5.7,36.0,958.0,541.73,390.04
2016,7,13,11,45,860.5,134.0,5.75,36.5,966.0,589.31,426.4
2016,7,13,12,0,842.0,150.0,5.8,37.0,974.0,633.77,459.39
2016,7,13,12,15,843.0,150.5,5.8,37.0,980.0,677.65,492.15
2016,7,13,12,30,844.0,151.0,5.8,37.0,986.0,720.27,523.37
2016,7,13,12,45,842.0,151.5,5.85,37.5,983.0,759.34,550.59
2016,7,13,13,0,840.0,152.0,5.9,38.0,980.0,796.63,575.15
2016,7,13,13,15,475.0,317.0,5.85,38.0,784.5,691.87,498.18
2016,7,13,13,30,110.0,482.0,5.8,38.0,589.0,521.35,372.63
2016,7,13,13,45,467.5,316.0,5.8,38.0,756.0,734.52,529.41
2016,7,13,14,0,825.0,150.0,5.8,38.0,923.0,911.32,652.66
2016,7,13,14,15,819.0,148.5,5.75,37.5,898.0,942.95,674.37
2016,7,13,14,30,813.0,147.0,5.7,37.0,873.0,958.17,686.15
2016,7,13,14,45,790.5,153.5,5.7,37.0,838.0,962.0,689.54
2016,7,13,15,0,768.0,160.0,5.7,37.0,803.0,962.08,690.69
2016,7,13,15,15,756.0,157.0,5.65,37.0,765.0,959.31,689.83
2016,7,13,15,30,744.0,154.0,5.6,37.0,727.0,953.1,686.88
2016,7,13,15,45,724.5,152.5,5.55,37.0,683.5,945.79,683.37
2016,7,13,16,0,705.0,151.0,5.5,37.0,640.0,927.62,672.81
2016,7,13,16,15,684.5,146.0,5.45,36.5,592.5,901.38,658.39
2016,7,13,16,30,664.0,141.0,5.4,36.0,545.0,872.42,642.09
2016,7,13,16,45,633.5,137.0,5.35,35.5,494.0,832.19,617.92
2016,7,13,17,0,603.0,133.0,5.3,35.0,443.0,789.94,592.01
2016,7,13,17,15,566.5,125.5,5.15,34.5,391.0,736.18,557.04
2016,7,13,17,30,530.0,118.0,5.0,34.0,339.0,672.65,514.27
2016,7,13,17,45,481.5,108.5,4.9,34.0,287.0,605.8,467.06
2016,7,13,18,0,433.0,99.0,4.8,34.0,235.0,540.08,419.25
2016,7,13,18,15,364.5,87.0,4.5,33.0,186.0,455.77,356.35
2016,7,13,18,30,296.0,75.0,4.2,32.0,137.0,375.31,293.51
2016,7,13,18,45,210.0,58.0,3.95,31.5,95.5,262.41,202.93
2016,7,13,19,0,124.0,41.0,3.7,31.0,54.0,174.42,127.25
2016,7,13,19,15,62.0,20.5,3.6,30.5,27.0,85.0,0.0
2016,7,13,19,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,14,5,45,55.0,11.0,2.8,24.5,14.0,9.39,0.0
2016,7,14,6,0,110.0,22.0,3.0,25.0,28.0,17.06,0.0
2016,7,14,6,15,227.0,36.0,3.2,25.5,66.5,27.77,16.82
2016,7,14,6,30,344.0,50.0,3.4,26.0,105.0,38.37,26.63
2016,7,14,6,45,423.5,59.5,3.6,26.5,154.0,46.93,34.28
2016,7,14,7,0,503.0,69.0,3.8,27.0,203.0,53.42,39.93
2016,7,14,7,15,310.0,108.0,3.9,27.5,196.5,76.89,59.74
2016,7,14,7,30,117.0,147.0,4.0,28.0,190.0,105.7,83.62
2016,7,14,7,45,173.5,169.0,4.15,29.0,244.5,120.32,95.12
2016,7,14,8,0,230.0,191.0,4.3,30.0,299.0,128.74,101.28
2016,7,14,8,15,283.5,206.5,4.3,30.5,356.0,137.59,107.9
2016,7,14,8,30,337.0,222.0,4.3,31.0,413.0,146.11,114.15
2016,7,14,8,45,228.5,259.0,4.35,31.5,394.0,173.37,135.35
2016,7,14,9,0,120.0,296.0,4.4,32.0,375.0,190.1,147.87
2016,7,14,9,15,459.0,208.5,4.35,32.5,542.0,123.38,94.19
2016,7,14,9,30,798.0,121.0,4.3,33.0,709.0,117.84,65.21
2016,7,14,9,45,808.0,124.5,4.3,33.5,749.0,169.87,92.65
2016,7,14,10,0,818.0,128.0,4.3,34.0,789.0,223.26,130.36
2016,7,14,10,15,827.0,130.0,4.25,34.0,824.0,284.16,178.44
2016,7,14,10,30,836.0,132.0,4.2,34.0,859.0,337.18,222.47
2016,7,14,10,45,840.5,135.0,4.2,34.5,886.5,389.73,266.02
2016,7,14,11,0,845.0,138.0,4.2,35.0,914.0,442.08,308.66
2016,7,14,11,15,849.5,139.0,4.2,35.0,935.0,492.77,349.74
2016,7,14,11,30,854.0,140.0,4.2,35.0,956.0,542.86,389.35
2016,7,14,11,45,857.5,140.0,4.2,35.5,969.5,590.97,425.66
2016,7,14,12,0,861.0,140.0,4.2,36.0,983.0,638.06,460.17
2016,7,14,12,15,861.5,140.5,4.2,36.0,988.0,682.41,492.82
2016,7,14,12,30,862.0,141.0,4.2,36.0,993.0,725.37,523.8
2016,7,14,12,45,859.5,142.0,4.2,36.5,990.0,765.03,550.78
2016,7,14,13,0,857.0,143.0,4.2,37.0,987.0,802.8,574.7
2016,7,14,13,15,854.0,142.5,4.2,37.0,976.5,836.71,597.0
2016,7,14,13,30,851.0,142.0,4.2,37.0,966.0,867.93,617.5
2016,7,14,13,45,845.0,142.5,4.2,37.0,947.0,894.45,634.94
2016,7,14,14,0,839.0,143.0,4.2,37.0,928.0,917.83,650.41
2016,7,14,14,15,832.5,141.5,4.2,37.0,903.0,935.69,662.42
2016,7,14,14,30,826.0,140.0,4.2,37.0,878.0,950.17,672.4
2016,7,14,14,45,815.5,139.0,4.25,37.0,845.0,971.45,687.13
2016,7,14,15,0,805.0,138.0,4.3,37.0,812.0,975.91,691.21
2016,7,14,15,15,794.0,135.5,4.35,36.5,774.0,974.74,693.4
2016,7,14,15,30,783.0,133.0,4.4,36.0,736.0,970.1,693.54
2016,7,14,15,45,766.0,131.5,4.45,36.0,692.5,957.07,686.97
2016,7,14,16,0,749.0,130.0,4.5,36.0,649.0,940.79,678.42
2016,7,14,16,15,730.0,126.0,4.5,35.5,601.0,923.39,670.37
2016,7,14,16,30,711.0,122.0,4.5,35.0,553.0,896.65,656.12
2016,7,14,16,45,681.5,118.5,4.55,35.0,501.5,857.53,632.3
2016,7,14,17,0,652.0,115.0,4.6,35.0,450.0,816.39,606.84
2016,7,14,17,15,618.0,109.0,4.55,34.5,397.5,766.1,575.41
2016,7,14,17,30,584.0,103.0,4.5,34.0,345.0,714.63,542.35
2016,7,14,17,45,532.0,96.0,4.5,33.5,292.5,644.7,495.0
2016,7,14,18,0,480.0,89.0,4.5,33.0,240.0,567.78,440.66
2016,7,14,18,15,412.0,78.5,4.35,32.5,190.0,484.14,378.63
2016,7,14,18,30,344.0,68.0,4.2,32.0,140.0,404.29,316.37
2016,7,14,18,45,246.0,53.5,4.1,31.5,97.0,299.95,231.95
2016,7,14,19,0,148.0,39.0,4.0,31.0,54.0,187.91,137.4
2016,7,14,19,15,74.0,19.5,3.95,30.5,27.0,90.98,0.0
2016,7,14,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,5,45,8.5,10.0,2.85,25.0,10.5,8.54,0.0
2016,7,15,6,0,17.0,20.0,3.0,25.0,21.0,16.24,0.0
2016,7,15,6,15,92.0,43.0,3.15,25.5,57.0,32.81,20.8
2016,7,15,6,30,167.0,66.0,3.3,26.0,93.0,49.5,35.92
2016,7,15,6,45,256.5,81.0,3.45,26.5,140.0,60.73,45.92
2016,7,15,7,0,346.0,96.0,3.6,27.0,187.0,70.14,54.08
2016,7,15,7,15,405.0,107.5,3.7,27.5,238.5,77.47,60.21
2016,7,15,7,30,464.0,119.0,3.8,28.0,290.0,84.57,65.94
2016,7,15,7,45,302.5,157.5,3.9,28.5,276.5,110.38,87.08
2016,7,15,8,0,141.0,196.0,4.0,29.0,263.0,136.12,107.76
2016,7,15,8,15,384.5,171.0,4.05,29.5,382.0,111.36,86.85
2016,7,15,8,30,628.0,146.0,4.1,30.0,501.0,96.37,74.11
2016,7,15,8,45,583.0,173.5,4.2,31.0,527.0,110.34,84.91
2016,7,15,9,0,538.0,201.0,4.3,32.0,553.0,123.83,95.12
2016,7,15,9,15,619.0,187.5,4.3,32.5,621.0,111.37,84.65
2016,7,15,9,30,700.0,174.0,4.3,33.0,689.0,134.09,80.47
2016,7,15,9,45,710.5,180.0,4.3,33.5,728.5,183.25,106.6
2016,7,15,10,0,721.0,186.0,4.3,34.0,768.0,233.98,142.15
2016,7,15,10,15,732.0,189.0,4.2,34.5,802.5,284.39,181.4
2016,7,15,10,30,743.0,192.0,4.1,35.0,837.0,336.03,223.05
2016,7,15,10,45,746.5,197.5,4.05,35.5,864.0,387.74,265.02
2016,7,15,11,0,750.0,203.0,4.0,36.0,891.0,439.57,306.3
2016,7,15,11,15,755.5,205.0,3.9,36.0,912.0,492.31,347.74
2016,7,15,11,30,761.0,207.0,3.8,36.0,933.0,541.14,385.42
2016,7,15,11,45,761.5,210.0,3.7,36.5,945.5,587.57,419.57
2016,7,15,12,0,762.0,213.0,3.6,37.0,958.0,633.12,452.01
2016,7,15,12,15,763.5,213.0,3.55,37.0,963.5,676.23,482.98
2016,7,15,12,30,765.0,213.0,3.5,37.0,969.0,718.37,512.61
2016,7,15,12,45,760.5,215.0,3.45,37.5,965.5,756.46,537.75
2016,7,15,13,0,756.0,217.0,3.4,38.0,962.0,799.69,565.44
2016,7,15,13,15,753.5,216.5,3.4,38.0,952.0,834.12,588.52
2016,7,15,13,30,751.0,216.0,3.4,38.0,942.0,865.91,609.7
2016,7,15,13,45,744.5,215.0,3.4,38.0,923.5,890.84,625.99
2016,7,15,14,0,738.0,214.0,3.4,38.0,905.0,912.58,640.17
2016,7,15,14,15,730.5,211.5,3.45,38.0,879.5,928.64,651.15
2016,7,15,14,30,723.0,209.0,3.5,38.0,854.0,941.35,660.17
2016,7,15,14,45,716.0,204.0,3.55,38.0,823.0,948.61,665.91
2016,7,15,15,0,709.0,199.0,3.6,38.0,792.0,952.48,669.69
2016,7,15,15,15,695.0,195.0,3.65,37.5,754.0,946.99,669.1
2016,7,15,15,30,681.0,191.0,3.7,37.0,716.0,938.14,666.54
2016,7,15,15,45,665.0,186.0,3.75,37.0,673.0,922.92,658.61
2016,7,15,16,0,649.0,181.0,3.8,37.0,630.0,904.58,648.76
2016,7,15,16,15,626.0,175.0,3.8,36.5,582.0,875.09,632.7
2016,7,15,16,30,603.0,169.0,3.8,36.0,534.0,842.92,614.76
2016,7,15,16,45,572.0,162.0,3.85,36.0,483.5,790.04,581.56
2016,7,15,17,0,541.0,155.0,3.9,36.0,433.0,745.82,553.81
2016,7,15,17,15,502.0,146.0,3.7,35.5,381.0,690.39,517.87
2016,7,15,17,30,463.0,137.0,3.5,35.0,329.0,634.66,480.77
2016,7,15,17,45,407.0,126.5,3.35,35.0,277.0,561.75,428.88
2016,7,15,18,0,351.0,116.0,3.2,35.0,225.0,490.53,376.7
2016,7,15,18,15,283.5,100.0,3.1,34.0,177.0,387.73,300.8
2016,7,15,18,30,216.0,84.0,3.0,33.0,129.0,308.37,239.14
2016,7,15,18,45,135.5,62.5,2.95,32.5,87.5,214.21,163.24
2016,7,15,19,0,55.0,41.0,2.9,32.0,46.0,111.09,78.05
2016,7,15,19,15,27.5,20.5,3.05,31.5,23.0,52.21,0.0
2016,7,15,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.05,24.5,6.0,5.12,0.0
2016,7,16,6,0,0.0,12.0,2.3,25.0,12.0,9.88,0.0
2016,7,16,6,15,3.5,32.0,2.4,25.5,33.0,25.94,15.2
2016,7,16,6,30,7.0,52.0,2.5,26.0,54.0,41.42,29.15
2016,7,16,6,45,24.0,74.5,2.65,26.5,81.0,57.54,43.22
2016,7,16,7,0,41.0,97.0,2.8,27.0,108.0,73.81,57.17
2016,7,16,7,15,53.5,119.5,2.85,27.5,137.5,89.77,70.54
2016,7,16,7,30,66.0,142.0,2.9,28.0,167.0,105.46,83.37
2016,7,16,7,45,151.0,165.0,2.95,28.5,233.0,117.71,93.08
2016,7,16,8,0,236.0,188.0,3.0,29.0,299.0,127.12,100.28
2016,7,16,8,15,369.5,181.5,3.05,29.5,379.0,117.71,92.0
2016,7,16,8,30,503.0,175.0,3.1,30.0,459.0,113.32,87.91
2016,7,16,8,45,472.0,206.5,3.15,31.0,492.5,128.79,99.74
2016,7,16,9,0,441.0,238.0,3.2,32.0,526.0,143.05,110.38
2016,7,16,9,15,492.5,238.0,3.15,32.5,581.5,140.44,107.73
2016,7,16,9,30,544.0,238.0,3.1,33.0,637.0,164.81,107.77
2016,7,16,9,45,508.0,269.0,3.05,33.5,659.0,214.94,137.95
2016,7,16,10,0,472.0,300.0,3.0,34.0,681.0,261.89,172.19
2016,7,16,10,15,502.0,310.0,2.95,34.5,731.5,308.51,206.2
2016,7,16,10,30,532.0,320.0,2.9,35.0,782.0,358.88,244.04
2016,7,16,10,45,690.5,229.0,2.9,35.5,849.0,387.91,264.87
2016,7,16,11,0,849.0,138.0,2.9,36.0,916.0,441.96,305.38
2016,7,16,11,15,853.5,139.0,2.95,36.0,937.5,493.0,346.23
2016,7,16,11,30,858.0,140.0,3.0,36.0,959.0,543.44,385.61
2016,7,16,11,45,676.5,276.0,3.05,36.5,928.0,586.48,416.32
2016,7,16,12,0,495.0,412.0,3.1,37.0,897.0,620.58,438.34
2016,7,16,12,15,667.0,287.0,3.15,37.0,943.5,670.9,476.4
2016,7,16,12,30,839.0,162.0,3.2,37.0,990.0,730.93,521.19
2016,7,16,12,45,837.0,162.5,3.3,37.5,987.5,771.76,548.65
2016,7,16,13,0,835.0,163.0,3.4,38.0,985.0,810.6,574.09
2016,7,16,13,15,832.5,162.0,3.5,38.0,974.5,845.37,597.03
2016,7,16,13,30,830.0,161.0,3.6,38.0,964.0,877.39,618.2
2016,7,16,13,45,824.0,161.0,3.75,38.0,945.0,904.25,636.37
2016,7,16,14,0,818.0,161.0,3.9,38.0,926.0,927.89,652.6
2016,7,16,14,15,811.0,159.0,4.0,38.0,900.5,945.31,664.73
2016,7,16,14,30,804.0,157.0,4.1,38.0,875.0,959.26,674.83
2016,7,16,14,45,801.5,151.0,4.2,38.0,844.0,970.04,683.08
2016,7,16,15,0,799.0,145.0,4.3,38.0,813.0,977.31,689.27
2016,7,16,15,15,787.0,142.0,4.35,37.5,774.0,974.72,690.53
2016,7,16,15,30,775.0,139.0,4.4,37.0,735.0,968.61,689.75
2016,7,16,15,45,757.5,137.0,4.45,37.0,691.0,954.58,682.57
2016,7,16,16,0,740.0,135.0,4.5,37.0,647.0,937.29,673.39
2016,7,16,16,15,719.5,130.5,4.45,36.5,598.5,918.47,664.21
2016,7,16,16,30,699.0,126.0,4.4,36.0,550.0,889.76,648.48
2016,7,16,16,45,671.0,122.0,4.4,36.0,498.5,851.67,625.25
2016,7,16,17,0,643.0,118.0,4.4,36.0,447.0,811.51,600.38
2016,7,16,17,15,608.0,111.5,4.3,35.5,394.5,759.79,567.93
2016,7,16,17,30,573.0,105.0,4.2,35.0,342.0,706.93,533.9
2016,7,16,17,45,525.0,97.0,4.1,34.5,289.5,639.66,488.43
2016,7,16,18,0,477.0,89.0,4.0,34.0,237.0,565.42,436.17
2016,7,16,18,15,410.0,78.0,3.75,33.5,187.5,482.03,374.54
2016,7,16,18,30,343.0,67.0,3.5,33.0,138.0,402.34,312.72
2016,7,16,18,45,251.0,52.0,3.25,32.5,95.5,301.89,231.8
2016,7,16,19,0,159.0,37.0,3.0,32.0,53.0,209.33,151.29
2016,7,16,19,15,79.5,18.5,3.0,31.5,26.5,92.5,0.0
2016,7,16,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,5,45,21.0,9.5,2.0,24.5,11.0,8.11,0.0
2016,7,17,6,0,42.0,19.0,2.2,25.0,22.0,15.32,0.0
2016,7,17,6,15,135.5,39.0,2.25,25.5,58.0,30.13,18.47
2016,7,17,6,30,229.0,59.0,2.3,26.0,94.0,44.53,31.72
2016,7,17,6,45,320.5,71.0,2.4,26.5,142.5,53.1,39.46
2016,7,17,7,0,412.0,83.0,2.5,27.0,191.0,61.54,46.8
2016,7,17,7,15,468.0,92.5,2.5,27.5,242.5,67.79,52.04
2016,7,17,7,30,524.0,102.0,2.5,28.0,294.0,75.37,58.21
2016,7,17,7,45,577.0,106.0,2.5,28.5,349.0,76.36,58.73
2016,7,17,8,0,630.0,110.0,2.5,29.0,404.0,77.45,59.29
2016,7,17,8,15,659.0,115.5,2.5,29.5,456.0,79.25,60.42
2016,7,17,8,30,688.0,121.0,2.5,30.0,508.0,80.91,61.42
2016,7,17,8,45,714.0,124.0,2.5,31.0,558.5,80.81,60.85
2016,7,17,9,0,740.0,127.0,2.5,32.0,609.0,80.67,60.28
2016,7,17,9,15,467.5,234.5,2.55,32.5,547.5,138.1,105.89
2016,7,17,9,30,195.0,342.0,2.6,33.0,486.0,225.88,161.76
2016,7,17,9,45,201.5,358.5,2.65,33.5,514.5,253.99,178.31
2016,7,17,10,0,208.0,375.0,2.7,34.0,543.0,283.11,197.99
2016,7,17,10,15,209.5,391.5,2.75,34.5,567.0,312.13,218.91
2016,7,17,10,30,211.0,408.0,2.8,35.0,591.0,341.64,240.57
2016,7,17,10,45,521.5,277.0,2.85,35.5,750.0,364.8,251.8
2016,7,17,11,0,832.0,146.0,2.9,36.0,909.0,439.25,303.68
2016,7,17,11,15,836.5,147.5,2.95,36.0,929.5,489.84,344.06
2016,7,17,11,30,841.0,149.0,3.0,36.0,950.0,539.87,383.1
2016,7,17,11,45,856.0,140.5,3.1,36.5,966.5,588.47,419.51
2016,7,17,12,0,871.0,132.0,3.2,37.0,983.0,636.86,454.82
2016,7,17,12,15,871.5,132.5,3.25,37.0,988.5,681.76,487.55
2016,7,17,12,30,872.0,133.0,3.3,37.0,994.0,725.21,518.6
2016,7,17,12,45,871.0,133.0,3.4,37.5,991.0,765.64,546.07
2016,7,17,13,0,870.0,133.0,3.5,38.0,988.0,804.16,570.41
2016,7,17,13,15,867.5,132.0,3.55,38.0,977.5,838.38,592.81
2016,7,17,13,30,865.0,131.0,3.6,38.0,967.0,869.88,613.44
2016,7,17,13,45,859.0,131.0,3.7,38.0,948.5,896.21,631.04
2016,7,17,14,0,853.0,131.0,3.8,38.0,930.0,919.34,646.69
2016,7,17,14,15,847.0,130.0,3.85,38.0,904.5,938.25,659.51
2016,7,17,14,30,841.0,129.0,3.9,38.0,879.0,953.79,670.34
2016,7,17,14,45,593.0,252.0,3.95,38.0,771.5,875.01,619.41
2016,7,17,15,0,345.0,375.0,4.0,38.0,664.0,743.87,528.56
2016,7,17,15,15,366.0,339.5,4.05,37.5,633.0,738.44,529.15
2016,7,17,15,30,387.0,304.0,4.1,37.0,602.0,730.29,527.35
2016,7,17,15,45,577.5,211.0,4.15,37.0,625.5,860.09,620.49
2016,7,17,16,0,768.0,118.0,4.2,37.0,649.0,946.61,678.65
2016,7,17,16,15,749.5,114.5,4.2,36.5,601.0,923.33,666.19
2016,7,17,16,30,731.0,111.0,4.2,36.0,553.0,897.14,652.47
2016,7,17,16,45,703.5,107.5,4.25,36.0,501.5,865.63,633.99
2016,7,17,17,0,676.0,104.0,4.3,36.0,450.0,826.15,609.92
2016,7,17,17,15,643.0,98.5,4.2,35.5,397.5,777.02,579.45
2016,7,17,17,30,610.0,93.0,4.1,35.0,345.0,726.7,547.42
2016,7,17,17,45,562.5,86.5,4.05,34.5,292.0,661.06,503.56
2016,7,17,18,0,515.0,80.0,4.0,34.0,239.0,595.74,458.23
2016,7,17,18,15,449.0,70.5,3.75,33.5,189.0,511.87,396.58
2016,7,17,18,30,383.0,61.0,3.5,33.0,139.0,425.82,330.54
2016,7,17,18,45,286.0,48.0,3.3,32.5,96.0,322.61,247.91
2016,7,17,19,0,189.0,35.0,3.1,32.0,53.0,227.97,164.72
2016,7,17,19,15,94.5,17.5,3.1,31.5,26.5,112.21,0.0
2016,7,17,19,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,5,45,24.5,9.5,1.1,25.5,10.5,8.11,0.0
2016,7,18,6,0,49.0,19.0,1.3,26.0,21.0,14.99,0.0
2016,7,18,6,15,149.0,36.5,1.45,26.0,56.5,27.95,16.6
2016,7,18,6,30,249.0,54.0,1.6,26.0,92.0,40.94,28.71
2016,7,18,6,45,339.0,65.0,1.8,26.5,139.5,48.9,35.9
2016,7,18,7,0,429.0,76.0,2.0,27.0,187.0,56.75,42.74
2016,7,18,7,15,484.5,84.5,2.05,27.5,238.5,63.83,48.69
2016,7,18,7,30,540.0,93.0,2.1,28.0,290.0,68.67,52.57
2016,7,18,7,45,297.0,138.5,2.2,28.5,249.5,98.7,77.33
2016,7,18,8,0,54.0,184.0,2.3,29.0,209.0,133.61,105.56
2016,7,18,8,15,378.5,146.0,2.3,29.5,356.0,95.96,74.12
2016,7,18,8,30,703.0,108.0,2.3,30.0,503.0,72.87,54.8
2016,7,18,8,45,529.0,185.5,2.3,31.0,498.5,117.66,90.75
2016,7,18,9,0,355.0,263.0,2.3,32.0,494.0,165.82,128.35
2016,7,18,9,15,569.0,191.5,2.25,32.0,594.0,113.2,86.09
2016,7,18,9,30,783.0,120.0,2.2,32.0,694.0,111.56,62.88
2016,7,18,9,45,793.0,124.0,2.2,32.5,734.0,163.21,88.88
2016,7,18,10,0,803.0,128.0,2.2,33.0,774.0,216.23,125.61
2016,7,18,10,15,812.0,130.0,2.2,33.5,809.0,268.91,166.79
2016,7,18,10,30,821.0,132.0,2.2,34.0,844.0,328.91,214.95
2016,7,18,10,45,826.0,135.0,2.2,34.5,871.5,381.03,257.52
2016,7,18,11,0,831.0,138.0,2.2,35.0,899.0,433.02,299.23
2016,7,18,11,15,836.0,139.5,2.25,35.0,920.5,483.75,339.73
2016,7,18,11,30,841.0,141.0,2.3,35.0,942.0,533.98,378.82
2016,7,18,11,45,840.5,144.0,2.35,35.5,954.5,581.45,414.11
2016,7,18,12,0,840.0,147.0,2.4,36.0,967.0,627.62,447.41
2016,7,18,12,15,841.0,147.5,2.45,36.0,972.5,671.7,479.36
2016,7,18,12,30,842.0,148.0,2.5,36.0,978.0,714.49,509.75
2016,7,18,12,45,840.5,148.0,2.6,36.0,975.5,753.67,537.46
2016,7,18,13,0,839.0,148.0,2.7,36.0,973.0,791.03,562.65
2016,7,18,13,15,836.5,147.5,2.8,36.0,963.0,824.99,585.18
2016,7,18,13,30,834.0,147.0,2.9,36.0,953.0,856.36,606.05
2016,7,18,13,45,829.5,146.5,3.0,36.0,935.0,883.14,624.02
2016,7,18,14,0,825.0,146.0,3.1,36.0,917.0,906.86,640.13
2016,7,18,14,15,818.5,144.0,3.15,36.0,891.5,924.16,651.96
2016,7,18,14,30,812.0,142.0,3.2,36.0,866.0,951.5,670.31
2016,7,18,14,45,501.0,273.5,3.3,36.0,715.0,800.41,570.95
2016,7,18,15,0,190.0,405.0,3.4,36.0,564.0,600.46,430.89
2016,7,18,15,15,474.0,273.0,3.5,35.5,643.5,797.8,575.28
2016,7,18,15,30,758.0,141.0,3.6,35.0,723.0,953.52,682.61
2016,7,18,15,45,690.5,164.5,3.7,35.0,670.5,925.17,665.24
2016,7,18,16,0,623.0,188.0,3.8,35.0,618.0,885.8,641.86
2016,7,18,16,15,459.0,220.0,3.85,34.5,524.0,747.34,549.89
2016,7,18,16,30,295.0,252.0,3.9,34.0,430.0,598.19,446.05
2016,7,18,16,45,294.5,227.0,3.95,34.0,391.5,569.84,428.68
2016,7,18,17,0,294.0,202.0,4.0,34.0,353.0,539.58,409.13
2016,7,18,17,15,147.0,134.0,3.95,33.5,209.5,291.29,224.99
2016,7,18,17,30,0.0,66.0,3.9,33.0,66.0,54.7,37.79
2016,7,18,17,45,0.0,56.0,3.85,33.0,56.0,46.35,31.39
2016,7,18,18,0,0.0,46.0,3.8,33.0,46.0,38.02,24.8
2016,7,18,18,15,0.0,36.0,3.6,32.5,36.0,29.72,18.18
2016,7,18,18,30,0.0,26.0,3.4,32.0,26.0,21.43,11.46
2016,7,18,18,45,0.0,18.0,3.25,31.5,18.0,14.81,6.01
2016,7,18,19,0,0.0,10.0,3.1,31.0,10.0,8.21,0.43
2016,7,18,19,15,0.0,5.0,3.05,30.5,5.0,4.1,0.0
2016,7,18,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.05,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,48.0,9.0,0.0,25.5,11.0,7.68,0.0
2016,7,19,6,0,96.0,18.0,0.0,26.0,22.0,13.99,0.0
2016,7,19,6,15,210.5,32.0,0.1,26.5,58.5,24.75,13.98
2016,7,19,6,30,325.0,46.0,0.2,27.0,95.0,35.38,23.98
2016,7,19,6,45,416.0,53.5,0.3,27.5,143.5,42.16,30.1
2016,7,19,7,0,507.0,61.0,0.4,28.0,192.0,47.31,34.59
2016,7,19,7,15,558.5,68.0,0.5,28.5,244.0,51.71,38.28
2016,7,19,7,30,610.0,75.0,0.6,29.0,296.0,56.0,41.72
2016,7,19,7,45,650.5,78.5,0.75,29.5,349.5,57.56,42.79
2016,7,19,8,0,691.0,82.0,0.9,30.0,403.0,64.55,48.34
2016,7,19,8,15,717.5,86.0,1.05,30.5,455.0,66.39,49.55
2016,7,19,8,30,744.0,90.0,1.2,31.0,507.0,68.13,50.68
2016,7,19,8,45,763.5,93.5,1.4,31.5,556.5,69.3,51.34
2016,7,19,9,0,783.0,97.0,1.6,32.0,606.0,70.36,51.91
2016,7,19,9,15,532.0,212.0,1.75,32.5,569.0,127.19,97.13
2016,7,19,9,30,281.0,327.0,1.9,33.0,532.0,207.79,146.42
2016,7,19,9,45,297.5,334.0,2.1,33.5,563.0,236.79,161.87
2016,7,19,10,0,314.0,341.0,2.3,34.0,594.0,267.73,182.33
2016,7,19,10,15,582.5,226.0,2.4,34.0,721.0,269.45,174.92
2016,7,19,10,30,851.0,111.0,2.5,34.0,848.0,323.48,210.4
2016,7,19,10,45,512.5,283.5,2.7,34.5,732.0,364.54,252.58
2016,7,19,11,0,174.0,456.0,2.9,35.0,616.0,394.93,281.21
2016,7,19,11,15,522.5,287.0,3.0,35.0,781.5,441.96,313.76
2016,7,19,11,30,871.0,118.0,3.1,35.0,947.0,533.15,380.58
2016,7,19,11,45,573.0,298.5,3.25,35.5,847.5,542.52,388.15
2016,7,19,12,0,275.0,479.0,3.4,36.0,748.0,538.27,383.21
2016,7,19,12,15,307.0,451.0,3.45,36.0,752.5,563.11,401.77
2016,7,19,12,30,339.0,423.0,3.5,36.0,757.0,588.99,420.95
2016,7,19,12,45,605.5,273.0,3.6,36.5,869.0,691.68,495.69
2016,7,19,13,0,872.0,123.0,3.7,37.0,981.0,797.08,569.5
2016,7,19,13,15,661.0,267.5,3.8,37.0,914.0,800.53,568.89
2016,7,19,13,30,450.0,412.0,3.9,37.0,847.0,777.78,549.54
2016,7,19,13,45,443.0,400.0,4.0,37.0,821.5,786.83,556.79
2016,7,19,14,0,436.0,388.0,4.1,37.0,796.0,792.86,561.89
2016,7,19,14,15,373.5,401.5,4.15,36.5,744.0,754.44,537.4
2016,7,19,14,30,311.0,415.0,4.2,36.0,692.0,724.14,517.87
2016,7,19,14,45,303.0,400.0,4.3,36.0,662.0,715.38,513.35
2016,7,19,15,0,295.0,385.0,4.4,36.0,632.0,704.43,507.26
2016,7,19,15,15,281.0,368.0,4.4,36.0,594.0,683.23,493.89
2016,7,19,15,30,267.0,351.0,4.4,36.0,556.0,659.98,479.12
2016,7,19,15,45,263.0,329.0,4.45,36.0,521.0,639.49,466.68
2016,7,19,16,0,259.0,307.0,4.5,36.0,486.0,617.14,452.89
2016,7,19,16,15,399.5,243.0,4.5,35.5,495.5,712.69,525.75
2016,7,19,16,30,540.0,179.0,4.5,35.0,505.0,781.74,579.65
2016,7,19,16,45,534.5,162.5,4.5,34.5,460.5,753.76,563.02
2016,7,19,17,0,529.0,146.0,4.5,34.0,416.0,723.31,544.96
2016,7,19,17,15,420.5,147.5,4.4,33.5,347.0,614.52,469.23
2016,7,19,17,30,312.0,149.0,4.3,33.0,278.0,487.38,377.05
2016,7,19,17,45,286.0,130.0,4.25,33.0,234.5,436.06,339.85
2016,7,19,18,0,260.0,111.0,4.2,33.0,191.0,384.92,301.39
2016,7,19,18,15,224.5,91.5,3.95,32.5,151.0,325.44,255.42
2016,7,19,18,30,189.0,72.0,3.7,32.0,111.0,267.28,208.81
2016,7,19,18,45,134.5,52.5,3.5,31.5,76.0,195.92,150.0
2016,7,19,19,0,80.0,33.0,3.3,31.0,41.0,127.2,89.44
2016,7,19,19,15,40.0,16.5,3.15,30.5,20.5,60.8,0.0
2016,7,19,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,5,45,16.0,8.5,0.45,25.5,9.0,7.26,0.0
2016,7,20,6,0,32.0,17.0,0.5,26.0,18.0,13.77,0.0
2016,7,20,6,15,125.0,36.0,0.55,26.0,53.0,27.92,16.37
2016,7,20,6,30,218.0,55.0,0.6,26.0,88.0,41.58,29.21
2016,7,20,6,45,308.5,67.5,0.7,26.5,135.0,50.56,37.29
2016,7,20,7,0,399.0,80.0,0.8,27.0,182.0,59.39,44.96
2016,7,20,7,15,456.5,89.5,0.85,27.5,233.5,65.7,50.24
2016,7,20,7,30,514.0,99.0,0.9,28.0,285.0,73.17,56.32
2016,7,20,7,45,569.0,102.0,1.0,28.5,339.5,73.52,56.31
2016,7,20,8,0,624.0,105.0,1.1,29.0,394.0,74.04,56.42
2016,7,20,8,15,653.5,110.5,1.2,29.5,446.0,75.98,57.69
2016,7,20,8,30,683.0,116.0,1.3,30.0,498.0,77.78,58.82
2016,7,20,8,45,423.5,205.0,1.4,31.0,449.5,127.37,98.44
2016,7,20,9,0,164.0,294.0,1.5,32.0,401.0,189.93,147.02
2016,7,20,9,15,469.0,209.5,1.65,32.5,546.0,124.62,94.86
2016,7,20,9,30,774.0,125.0,1.8,33.0,691.0,111.81,63.98
2016,7,20,9,45,789.0,126.5,1.95,33.5,732.0,162.06,88.05
2016,7,20,10,0,804.0,128.0,2.1,34.0,773.0,214.22,123.48
2016,7,20,10,15,533.0,269.5,2.2,34.0,705.5,288.59,190.49
2016,7,20,10,30,262.0,411.0,2.3,34.0,638.0,343.77,241.05
2016,7,20,10,45,306.5,412.5,2.45,34.5,686.5,383.31,269.34
2016,7,20,11,0,351.0,414.0,2.6,35.0,735.0,427.67,301.4
2016,7,20,11,15,380.5,409.5,2.7,35.0,765.0,465.99,330.02
2016,7,20,11,30,410.0,405.0,2.8,35.0,795.0,499.5,355.32
2016,7,20,11,45,285.5,450.0,2.9,35.5,724.0,498.96,355.41
2016,7,20,12,0,161.0,495.0,3.0,36.0,653.0,485.75,345.49
2016,7,20,12,15,498.5,324.0,3.05,36.0,815.0,591.66,423.71
2016,7,20,12,30,836.0,153.0,3.1,36.0,977.0,713.01,511.82
2016,7,20,12,45,835.0,153.0,3.2,36.5,975.0,752.54,538.35
2016,7,20,13,0,834.0,153.0,3.3,37.0,973.0,790.29,562.93
2016,7,20,13,15,832.0,152.5,3.35,37.0,963.0,824.7,585.56
2016,7,20,13,30,830.0,152.0,3.4,37.0,953.0,856.57,606.53
2016,7,20,13,45,823.5,152.5,3.5,37.0,934.5,882.52,623.96
2016,7,20,14,0,817.0,153.0,3.6,37.0,916.0,918.55,647.95
2016,7,20,14,15,810.5,151.0,3.65,37.0,890.5,936.37,660.02
2016,7,20,14,30,804.0,149.0,3.7,37.0,865.0,950.75,670.14
2016,7,20,14,45,492.0,277.0,3.75,37.0,710.0,795.08,566.96
2016,7,20,15,0,180.0,405.0,3.8,37.0,555.0,590.6,423.23
2016,7,20,15,15,242.0,373.5,3.8,37.0,565.0,649.8,467.14
2016,7,20,15,30,304.0,342.0,3.8,37.0,575.0,687.84,495.68
2016,7,20,15,45,357.5,305.0,3.85,37.0,563.0,709.05,513.11
2016,7,20,16,0,411.0,268.0,3.9,37.0,551.0,748.92,542.91
2016,7,20,16,15,411.0,245.5,3.9,36.5,511.0,727.2,531.16
2016,7,20,16,30,411.0,223.0,3.9,36.0,471.0,702.92,517.92
2016,7,20,16,45,297.5,219.0,3.9,35.5,390.0,563.21,421.12
2016,7,20,17,0,184.0,215.0,3.9,35.0,309.0,427.35,323.26
2016,7,20,17,15,328.5,167.5,3.8,34.5,311.5,528.93,403.86
2016,7,20,17,30,473.0,120.0,3.7,34.0,314.0,622.73,475.9
2016,7,20,17,45,446.5,109.0,3.6,34.0,270.0,575.48,442.18
2016,7,20,18,0,420.0,98.0,3.5,34.0,226.0,528.2,408.04
2016,7,20,18,15,352.0,85.0,3.3,33.5,177.5,443.42,344.39
2016,7,20,18,30,284.0,72.0,3.1,33.0,129.0,362.51,280.96
2016,7,20,18,45,201.5,54.0,2.95,32.5,88.0,251.04,192.1
2016,7,20,19,0,119.0,36.0,2.8,32.0,47.0,163.56,115.23
2016,7,20,19,15,59.5,18.0,2.85,31.5,23.5,77.65,0.0
2016,7,20,19,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,21,5,45,48.5,8.5,1.7,24.5,10.5,7.26,0.0
2016,7,21,6,0,97.0,17.0,2.0,25.0,21.0,13.23,0.0
2016,7,21,6,15,216.5,31.0,2.05,25.5,58.0,24.02,13.18
2016,7,21,6,30,336.0,45.0,2.1,26.0,95.0,36.37,24.81
2016,7,21,6,45,427.0,53.0,2.15,27.0,144.0,41.92,29.9
2016,7,21,7,0,518.0,61.0,2.2,28.0,193.0,47.48,34.72
2016,7,21,7,15,570.5,67.5,2.1,28.5,245.5,51.52,38.12
2016,7,21,7,30,623.0,74.0,2.0,29.0,298.0,55.49,41.31
2016,7,21,7,45,662.0,78.5,1.9,30.0,352.0,57.77,42.9
2016,7,21,8,0,701.0,83.0,1.8,31.0,406.0,65.52,48.96
2016,7,21,8,15,727.0,87.0,1.6,31.5,459.0,67.33,50.13
2016,7,21,8,30,753.0,91.0,1.4,32.0,512.0,69.05,51.22
2016,7,21,8,45,771.5,95.0,1.2,32.5,561.5,70.52,52.1
2016,7,21,9,0,790.0,99.0,1.0,33.0,611.0,71.85,52.86
2016,7,21,9,15,805.0,102.0,1.05,33.5,657.0,72.34,52.97
2016,7,21,9,30,820.0,105.0,1.1,34.0,703.0,111.65,63.18
2016,7,21,9,45,829.5,108.0,1.2,35.0,744.0,164.04,87.44
2016,7,21,10,0,839.0,111.0,1.3,36.0,785.0,217.57,123.08
2016,7,21,10,15,848.0,113.0,1.4,36.0,820.0,271.32,164.56
2016,7,21,10,30,857.0,115.0,1.5,36.0,855.0,325.75,208.67
2016,7,21,10,45,861.0,118.0,1.6,36.5,883.0,379.6,252.32
2016,7,21,11,0,865.0,121.0,1.7,37.0,911.0,433.19,295.04
2016,7,21,11,15,869.5,122.0,1.8,37.0,932.5,485.23,336.27
2016,7,21,11,30,874.0,123.0,1.9,37.0,954.0,536.65,376.01
2016,7,21,11,45,878.0,123.0,2.05,37.5,968.5,586.3,412.86
2016,7,21,12,0,882.0,123.0,2.2,38.0,983.0,634.93,447.97
2016,7,21,12,15,883.0,123.0,2.3,38.0,988.5,680.45,480.86
2016,7,21,12,30,884.0,123.0,2.4,38.0,994.0,724.47,512.08
2016,7,21,12,45,886.0,121.0,2.5,38.5,992.5,766.07,539.75
2016,7,21,13,0,888.0,119.0,2.6,39.0,991.0,805.79,564.48
2016,7,21,13,15,886.0,118.5,2.65,39.0,981.0,841.24,587.26
2016,7,21,13,30,884.0,118.0,2.7,39.0,971.0,873.99,608.29
2016,7,21,13,45,883.5,115.5,2.8,39.0,953.5,903.34,627.56
2016,7,21,14,0,883.0,113.0,2.9,39.0,936.0,929.58,644.96
2016,7,21,14,15,877.5,111.5,2.95,39.0,911.0,948.83,657.77
2016,7,21,14,30,872.0,110.0,3.0,39.0,886.0,964.61,668.59
2016,7,21,14,45,865.0,108.0,3.05,39.0,853.5,974.9,676.17
2016,7,21,15,0,858.0,106.0,3.1,39.0,821.0,981.62,681.74
