Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,15,15,848.5,104.0,3.1,38.5,783.0,982.29,684.8
2016,7,21,15,30,839.0,102.0,3.1,38.0,745.0,979.44,685.89
2016,7,21,15,45,826.0,99.5,3.15,38.0,701.0,969.04,681.34
2016,7,21,16,0,813.0,97.0,3.2,38.0,657.0,955.31,674.86
2016,7,21,16,15,796.5,94.0,3.2,37.5,609.0,946.24,672.52
2016,7,21,16,30,780.0,91.0,3.2,37.0,561.0,922.13,660.56
2016,7,21,16,45,757.5,87.5,3.25,37.0,509.5,888.6,641.43
2016,7,21,17,0,735.0,84.0,3.3,37.0,458.0,852.65,620.51
2016,7,21,17,15,704.5,79.5,3.2,36.5,404.5,805.61,592.19
2016,7,21,17,30,674.0,75.0,3.1,36.0,351.0,762.25,565.71
2016,7,21,17,45,631.0,69.5,3.05,36.0,297.5,700.48,524.62
2016,7,21,18,0,588.0,64.0,3.0,36.0,244.0,638.92,482.21
2016,7,21,18,15,525.0,57.0,2.7,35.0,193.0,558.96,425.51
2016,7,21,18,30,462.0,50.0,2.4,34.0,142.0,481.59,367.63
2016,7,21,18,45,362.5,39.5,2.15,33.0,98.0,374.75,284.49
2016,7,21,19,0,263.0,29.0,1.9,32.0,54.0,275.82,194.86
2016,7,21,19,15,131.5,14.5,2.1,31.5,27.0,133.87,0.0
2016,7,21,19,30,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.1,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,22,5,45,60.5,8.0,1.7,25.5,10.5,6.83,0.0
2016,7,22,6,0,121.0,16.0,2.0,26.0,21.0,12.5,0.0
2016,7,22,6,15,244.5,28.5,2.0,26.5,58.0,23.24,12.37
2016,7,22,6,30,368.0,41.0,2.0,27.0,95.0,33.1,21.94
2016,7,22,6,45,451.0,49.0,2.0,27.5,144.0,38.81,27.19
2016,7,22,7,0,534.0,57.0,2.0,28.0,193.0,44.48,32.17
2016,7,22,7,15,585.0,63.5,1.9,29.0,245.5,48.66,35.62
2016,7,22,7,30,636.0,70.0,1.8,30.0,298.0,52.74,38.83
2016,7,22,7,45,673.0,74.5,1.7,31.0,351.5,55.15,40.54
2016,7,22,8,0,710.0,79.0,1.6,32.0,405.0,62.69,46.41
2016,7,22,8,15,736.0,83.0,1.65,32.5,457.5,64.64,47.71
2016,7,22,8,30,762.0,87.0,1.7,33.0,510.0,66.48,48.92
2016,7,22,8,45,781.5,90.0,1.75,33.5,560.5,67.43,49.4
2016,7,22,9,0,801.0,93.0,1.8,34.0,611.0,68.29,49.81
2016,7,22,9,15,815.5,95.5,1.85,34.5,657.0,79.66,58.63
2016,7,22,9,30,830.0,98.0,1.9,35.0,703.0,106.82,59.71
2016,7,22,9,45,841.0,100.0,1.95,35.5,744.0,159.32,83.7
2016,7,22,10,0,852.0,102.0,2.0,36.0,785.0,213.12,119.67
2016,7,22,10,15,860.5,104.0,2.05,36.5,820.5,267.46,161.48
2016,7,22,10,30,869.0,106.0,2.1,37.0,856.0,322.43,205.78
2016,7,22,10,45,875.0,107.5,2.15,37.5,884.5,376.64,249.81
2016,7,22,11,0,881.0,109.0,2.2,38.0,913.0,430.78,293.03
2016,7,22,11,15,885.5,110.0,2.25,38.0,934.5,483.61,334.91
2016,7,22,11,30,890.0,111.0,2.3,38.0,956.0,535.8,375.2
2016,7,22,11,45,887.0,115.5,2.35,38.5,968.5,585.45,411.76
2016,7,22,12,0,884.0,120.0,2.4,39.0,981.0,633.45,446.0
2016,7,22,12,15,885.5,120.0,2.45,39.0,987.0,679.41,478.93
2016,7,22,12,30,887.0,120.0,2.5,39.0,993.0,723.89,510.15
2016,7,22,12,45,886.0,120.5,2.55,39.5,991.0,765.31,537.3
2016,7,22,13,0,885.0,121.0,2.6,40.0,989.0,804.72,561.45
2016,7,22,13,15,883.0,120.5,2.65,40.0,979.0,840.16,584.13
2016,7,22,13,30,881.0,120.0,2.7,40.0,969.0,872.9,605.08
2016,7,22,13,45,877.0,119.5,2.75,40.0,951.0,900.95,623.11
2016,7,22,14,0,873.0,119.0,2.8,40.0,933.0,925.82,639.24
2016,7,22,14,15,867.5,117.5,2.8,40.0,907.5,945.05,651.61
2016,7,22,14,30,862.0,116.0,2.8,40.0,882.0,960.83,661.98
2016,7,22,14,45,847.5,118.5,2.85,40.0,848.0,968.35,667.83
2016,7,22,15,0,833.0,121.0,2.9,40.0,814.0,972.35,671.71
2016,7,22,15,15,822.5,118.5,2.9,39.5,775.5,971.66,673.92
2016,7,22,15,30,812.0,116.0,2.9,39.0,737.0,980.34,682.17
2016,7,22,15,45,796.5,114.0,2.95,39.0,693.0,968.31,676.58
2016,7,22,16,0,781.0,112.0,3.0,39.0,649.0,952.95,669.17
2016,7,22,16,15,763.0,108.5,3.0,38.5,601.0,930.09,658.12
2016,7,22,16,30,745.0,105.0,3.0,38.0,553.0,904.27,645.17
2016,7,22,16,45,718.5,101.5,3.05,38.0,501.0,867.24,623.8
2016,7,22,17,0,692.0,98.0,3.1,38.0,449.0,834.17,604.8
2016,7,22,17,15,659.5,92.5,3.05,37.5,396.0,785.17,575.4
2016,7,22,17,30,627.0,87.0,3.0,37.0,343.0,734.94,544.44
2016,7,22,17,45,578.0,81.0,2.95,36.5,289.5,668.2,500.84
2016,7,22,18,0,529.0,75.0,2.9,36.0,236.0,601.89,455.77
2016,7,22,18,15,464.0,66.0,2.65,35.0,186.0,519.15,396.72
2016,7,22,18,30,399.0,57.0,2.4,34.0,136.0,438.96,336.45
2016,7,22,18,45,300.0,44.0,2.2,33.5,92.5,327.89,248.94
2016,7,22,19,0,201.0,31.0,2.0,33.0,49.0,231.34,161.17
2016,7,22,19,15,100.5,15.5,2.3,32.5,24.5,82.16,0.0
2016,7,22,19,30,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.55,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,23,5,45,41.0,7.5,1.85,25.5,9.0,6.4,0.0
2016,7,23,6,0,82.0,15.0,2.2,26.0,18.0,12.8,0.0
2016,7,23,6,15,194.0,30.5,2.25,26.5,54.0,23.59,12.49
2016,7,23,6,30,306.0,46.0,2.3,27.0,90.0,35.34,23.77
2016,7,23,6,45,393.0,55.5,2.4,27.5,138.0,43.94,31.49
2016,7,23,7,0,480.0,65.0,2.5,28.0,186.0,50.52,37.27
2016,7,23,7,15,533.5,73.0,2.45,28.5,238.0,55.53,41.5
2016,7,23,7,30,587.0,81.0,2.4,29.0,290.0,60.39,45.43
2016,7,23,7,45,629.5,85.5,2.35,30.0,344.0,62.43,46.8
2016,7,23,8,0,672.0,90.0,2.3,31.0,398.0,64.45,48.09
2016,7,23,8,15,699.0,94.5,2.25,31.5,450.0,66.19,49.22
2016,7,23,8,30,726.0,99.0,2.2,32.0,502.0,74.29,55.54
2016,7,23,8,45,749.0,102.0,2.2,32.5,552.5,74.91,55.7
2016,7,23,9,0,772.0,105.0,2.2,33.0,603.0,75.46,55.83
2016,7,23,9,15,787.5,108.0,2.15,33.5,649.0,75.78,55.79
2016,7,23,9,30,803.0,111.0,2.1,34.0,695.0,101.06,56.69
2016,7,23,9,45,816.0,112.5,2.1,34.5,736.5,162.91,87.9
2016,7,23,10,0,829.0,114.0,2.1,35.0,778.0,215.5,122.88
2016,7,23,10,15,838.0,116.0,2.15,35.5,813.0,268.83,163.92
2016,7,23,10,30,847.0,118.0,2.2,36.0,848.0,322.85,207.54
2016,7,23,10,45,854.0,119.0,2.25,36.5,877.0,376.04,250.87
2016,7,23,11,0,861.0,120.0,2.3,37.0,906.0,429.27,293.54
2016,7,23,11,15,865.5,121.5,2.35,37.0,927.5,481.55,335.15
2016,7,23,11,30,870.0,123.0,2.4,37.0,949.0,533.23,375.23
2016,7,23,11,45,873.5,123.0,2.5,37.5,963.0,582.53,411.93
2016,7,23,12,0,877.0,123.0,2.6,38.0,977.0,630.78,446.82
2016,7,23,12,15,878.0,123.5,2.65,38.0,982.5,676.57,479.87
2016,7,23,12,30,879.0,124.0,2.7,38.0,988.0,720.87,511.2
2016,7,23,12,45,878.5,124.0,2.8,38.5,986.0,762.08,538.83
2016,7,23,13,0,878.0,124.0,2.9,39.0,984.0,801.31,563.38
2016,7,23,13,15,875.5,123.5,2.95,39.0,973.5,836.21,585.94
2016,7,23,13,30,873.0,123.0,3.0,39.0,963.0,868.39,606.74
2016,7,23,13,45,868.5,122.5,3.05,39.5,945.0,895.87,623.28
2016,7,23,14,0,864.0,122.0,3.1,40.0,927.0,920.16,637.83
2016,7,23,14,15,858.0,120.5,3.1,40.0,901.5,938.82,649.95
2016,7,23,14,30,852.0,119.0,3.1,40.0,876.0,954.03,660.06
2016,7,23,14,45,837.5,121.5,3.15,40.0,842.0,961.47,665.85
2016,7,23,15,0,823.0,124.0,3.2,40.0,808.0,965.41,669.69
2016,7,23,15,15,812.5,121.5,3.25,39.5,769.5,964.71,672.23
2016,7,23,15,30,802.0,119.0,3.3,39.0,731.0,973.62,681.01
2016,7,23,15,45,786.0,116.5,3.35,39.0,687.0,960.52,674.63
2016,7,23,16,0,770.0,114.0,3.4,39.0,643.0,944.1,666.4
2016,7,23,16,15,751.5,110.5,3.45,38.5,595.0,920.81,655.23
2016,7,23,16,30,733.0,107.0,3.5,38.0,547.0,894.59,642.1
2016,7,23,16,45,706.0,103.5,3.55,38.0,495.5,863.17,624.09
2016,7,23,17,0,679.0,100.0,3.6,38.0,444.0,824.13,600.8
2016,7,23,17,15,646.0,94.5,3.65,37.5,391.0,774.9,571.38
2016,7,23,17,30,613.0,89.0,3.7,37.0,338.0,724.5,540.26
2016,7,23,17,45,565.5,82.5,3.75,36.5,285.0,658.78,497.11
2016,7,23,18,0,518.0,76.0,3.8,36.0,232.0,593.44,452.36
2016,7,23,18,15,452.5,66.5,3.75,35.5,182.5,509.97,391.7
2016,7,23,18,30,387.0,57.0,3.7,35.0,133.0,429.13,329.96
2016,7,23,18,45,290.5,43.5,3.7,34.5,90.5,319.97,243.25
2016,7,23,19,0,194.0,30.0,3.7,34.0,48.0,224.75,155.21
2016,7,23,19,15,97.0,15.0,3.8,33.5,24.0,79.29,0.0
2016,7,23,19,30,0.0,0.0,3.9,33.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.05,32.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.2,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.35,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.65,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.8,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.7,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,5,45,30.5,7.5,2.55,25.5,8.5,0.0,0.0
2016,7,24,6,0,61.0,15.0,2.7,26.0,17.0,12.8,0.0
2016,7,24,6,15,172.5,31.0,2.75,26.5,52.5,23.92,12.57
2016,7,24,6,30,284.0,47.0,2.8,27.0,88.0,36.0,24.29
2016,7,24,6,45,375.0,57.0,2.85,27.5,135.5,43.42,31.04
2016,7,24,7,0,466.0,67.0,2.9,28.0,183.0,52.11,38.61
2016,7,24,7,15,521.0,75.0,2.85,28.5,235.0,57.04,42.77
2016,7,24,7,30,576.0,83.0,2.8,29.0,287.0,61.83,46.65
2016,7,24,7,45,625.0,86.0,2.8,30.0,342.0,62.78,47.1
2016,7,24,8,0,674.0,89.0,2.8,31.0,397.0,63.84,47.59
2016,7,24,8,15,701.5,93.5,2.75,31.5,449.5,65.62,48.76
2016,7,24,8,30,729.0,98.0,2.7,32.0,502.0,73.69,55.06
2016,7,24,8,45,754.5,99.5,2.65,32.5,552.5,73.37,54.47
2016,7,24,9,0,780.0,101.0,2.6,33.0,603.0,73.08,53.93
2016,7,24,9,15,795.0,104.0,2.5,33.5,649.5,73.51,53.98
2016,7,24,9,30,810.0,107.0,2.4,34.0,696.0,97.75,54.64
2016,7,24,9,45,823.5,108.5,2.35,35.0,737.0,160.19,85.64
2016,7,24,10,0,837.0,110.0,2.3,36.0,778.0,213.31,120.5
2016,7,24,10,15,845.5,111.5,2.3,36.0,813.5,266.7,161.78
2016,7,24,10,30,854.0,113.0,2.3,36.0,849.0,320.7,205.8
2016,7,24,10,45,860.5,114.5,2.3,36.5,877.5,374.45,249.59
2016,7,24,11,0,867.0,116.0,2.3,37.0,906.0,428.19,292.64
2016,7,24,11,15,871.5,117.0,2.3,37.5,927.5,480.48,333.52
2016,7,24,11,30,876.0,118.0,2.3,38.0,949.0,532.16,372.62
2016,7,24,11,45,874.0,122.0,2.35,38.5,961.5,581.51,408.99
2016,7,24,12,0,872.0,126.0,2.4,39.0,974.0,629.33,443.14
2016,7,24,12,15,873.0,126.0,2.4,39.0,980.0,674.64,475.43
2016,7,24,12,30,874.0,126.0,2.4,39.0,986.0,718.46,505.95
2016,7,24,12,45,872.5,127.0,2.45,39.0,983.5,759.58,534.25
2016,7,24,13,0,871.0,128.0,2.5,39.0,981.0,798.71,559.46
2016,7,24,13,15,868.5,127.5,2.55,39.0,970.5,833.51,581.82
2016,7,24,13,30,866.0,127.0,2.6,39.0,960.0,865.6,602.45
2016,7,24,13,45,861.0,126.5,2.7,39.5,941.5,892.57,618.94
2016,7,24,14,0,856.0,126.0,2.8,40.0,923.0,916.34,633.47
2016,7,24,14,15,850.0,125.0,2.8,40.0,897.5,935.43,645.78
2016,7,24,14,30,844.0,124.0,2.8,40.0,872.0,951.12,656.13
2016,7,24,14,45,822.0,130.0,2.85,40.0,836.5,954.67,659.52
2016,7,24,15,0,800.0,136.0,2.9,40.0,801.0,968.34,669.41
2016,7,24,15,15,788.5,133.5,2.95,39.5,762.5,966.82,671.41
2016,7,24,15,30,777.0,131.0,3.0,39.0,724.0,961.8,671.5
2016,7,24,15,45,757.0,130.0,3.05,39.0,679.0,946.4,663.81
2016,7,24,16,0,737.0,129.0,3.1,39.0,634.0,927.74,654.19
2016,7,24,16,15,386.0,181.0,3.2,38.5,444.0,628.56,458.01
2016,7,24,16,30,35.0,233.0,3.3,38.0,254.0,270.73,198.17
2016,7,24,16,45,332.0,174.5,3.4,38.0,344.0,567.33,422.23
2016,7,24,17,0,629.0,116.0,3.5,38.0,434.0,795.71,583.28
2016,7,24,17,15,594.0,109.5,3.5,37.5,381.5,744.2,550.04
2016,7,24,17,30,559.0,103.0,3.5,37.0,329.0,691.59,516.89
2016,7,24,17,45,500.0,96.5,3.55,36.5,275.5,616.31,466.55
2016,7,24,18,0,441.0,90.0,3.6,36.0,222.0,535.97,410.4
2016,7,24,18,15,374.5,77.5,3.6,35.5,173.5,452.28,348.95
2016,7,24,18,30,308.0,65.0,3.6,35.0,125.0,372.38,286.74
2016,7,24,18,45,212.5,48.5,3.6,35.0,83.5,268.69,202.95
2016,7,24,19,0,117.0,32.0,3.6,35.0,42.0,155.74,104.57
2016,7,24,19,15,58.5,16.0,3.7,34.5,21.0,53.73,0.0
2016,7,24,19,30,0.0,0.0,3.8,34.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.9,33.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.0,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.15,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.3,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.5,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.6,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.0,1.3,27.0,3.0,0.0,0.0
2016,7,25,6,0,0.0,6.0,1.3,27.0,6.0,5.12,0.0
2016,7,25,6,15,0.0,25.0,1.35,27.0,25.0,20.5,9.78
2016,7,25,6,30,0.0,44.0,1.4,27.0,44.0,35.35,23.74
2016,7,25,6,45,13.5,67.5,1.45,27.5,71.0,53.25,39.28
2016,7,25,7,0,27.0,91.0,1.5,28.0,98.0,69.39,53.12
2016,7,25,7,15,44.5,113.5,1.5,28.0,128.0,85.47,66.73
2016,7,25,7,30,62.0,136.0,1.5,28.0,158.0,101.29,79.84
2016,7,25,7,45,257.0,145.5,1.55,28.5,259.5,102.61,80.52
2016,7,25,8,0,452.0,155.0,1.6,29.0,361.0,105.12,82.14
2016,7,25,8,15,485.0,165.0,1.55,29.0,411.5,109.77,85.63
2016,7,25,8,30,518.0,175.0,1.5,29.0,462.0,114.15,88.86
2016,7,25,8,45,556.5,177.5,1.5,29.5,512.5,113.91,88.16
2016,7,25,9,0,595.0,180.0,1.5,30.0,563.0,111.69,85.89
2016,7,25,9,15,615.0,186.0,1.4,30.5,608.0,111.52,85.3
2016,7,25,9,30,635.0,192.0,1.3,31.0,653.0,131.02,84.45
2016,7,25,9,45,665.5,188.5,1.2,31.5,696.5,173.18,102.37
2016,7,25,10,0,696.0,185.0,1.1,32.0,740.0,219.24,131.97
2016,7,25,10,15,707.5,188.5,1.0,32.5,775.5,269.08,169.57
2016,7,25,10,30,719.0,192.0,0.9,33.0,811.0,320.26,209.73
2016,7,25,10,45,739.5,186.5,0.85,34.0,842.0,374.93,251.74
2016,7,25,11,0,760.0,181.0,0.8,35.0,873.0,424.86,289.6
2016,7,25,11,15,766.0,183.0,0.9,35.5,895.0,475.0,328.01
2016,7,25,11,30,772.0,185.0,1.0,36.0,917.0,525.03,365.25
2016,7,25,11,45,791.5,174.5,1.15,36.5,935.0,573.33,400.72
2016,7,25,12,0,811.0,164.0,1.3,37.0,953.0,622.08,435.66
2016,7,25,12,15,813.0,164.5,1.45,37.0,959.0,667.98,468.69
2016,7,25,12,30,815.0,165.0,1.6,37.0,965.0,712.68,500.33
2016,7,25,12,45,817.0,163.0,1.8,37.5,964.0,753.94,528.58
2016,7,25,13,0,819.0,161.0,2.0,38.0,963.0,793.4,555.09
2016,7,25,13,15,817.0,160.0,2.15,38.0,953.0,828.29,578.2
2016,7,25,13,30,815.0,159.0,2.3,38.0,943.0,860.49,599.65
2016,7,25,13,45,811.0,158.0,2.45,38.5,925.5,888.04,616.94
2016,7,25,14,0,807.0,157.0,2.6,39.0,908.0,912.45,632.31
2016,7,25,14,15,800.5,155.0,2.75,39.0,882.5,930.3,645.01
2016,7,25,14,30,794.0,153.0,2.9,39.0,857.0,944.7,655.74
2016,7,25,14,45,770.5,159.5,3.05,39.0,821.5,947.64,659.48
2016,7,25,15,0,747.0,166.0,3.2,39.0,786.0,946.77,661.03
2016,7,25,15,15,734.0,162.5,3.35,38.5,747.5,942.61,662.02
2016,7,25,15,30,721.0,159.0,3.5,38.0,709.0,943.41,666.29
2016,7,25,15,45,616.5,192.0,3.65,37.5,642.0,880.21,629.33
2016,7,25,16,0,512.0,225.0,3.8,37.0,575.0,805.08,582.22
2016,7,25,16,15,351.5,244.5,3.85,36.5,477.0,643.97,473.23
2016,7,25,16,30,191.0,264.0,3.9,36.0,379.0,486.94,361.87
2016,7,25,16,45,148.0,238.5,3.95,35.5,322.5,417.75,313.56
2016,7,25,17,0,105.0,213.0,4.0,35.0,266.0,327.93,248.39
2016,7,25,17,15,94.5,189.5,3.95,34.5,233.0,293.86,224.24
2016,7,25,17,30,84.0,166.0,3.9,34.0,200.0,259.55,199.23
2016,7,25,17,45,69.5,141.5,3.85,33.5,166.5,219.98,169.41
2016,7,25,18,0,55.0,117.0,3.8,33.0,133.0,180.35,138.78
2016,7,25,18,15,39.5,93.0,3.55,32.5,103.0,140.49,107.1
2016,7,25,18,30,24.0,69.0,3.3,32.0,73.0,100.25,74.44
2016,7,25,18,45,12.0,45.5,3.1,31.5,47.5,62.42,43.39
2016,7,25,19,0,0.0,22.0,2.9,31.0,22.0,18.17,7.06
2016,7,25,19,15,0.0,11.0,2.85,30.5,11.0,9.39,0.0
2016,7,25,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.75,29.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,26,5,45,3.0,4.0,1.95,25.0,4.0,0.0,0.0
2016,7,26,6,0,6.0,8.0,2.1,25.0,8.0,6.83,0.0
2016,7,26,6,15,54.5,32.0,2.1,25.0,39.0,25.17,13.19
2016,7,26,6,30,103.0,56.0,2.1,25.0,70.0,42.72,30.06
2016,7,26,6,45,170.0,77.5,2.15,25.5,114.0,57.64,43.32
2016,7,26,7,0,237.0,99.0,2.2,26.0,158.0,72.72,56.4
2016,7,26,7,15,291.0,116.0,2.15,26.0,206.5,84.49,66.5
2016,7,26,7,30,345.0,133.0,2.1,26.0,255.0,95.93,76.06
2016,7,26,7,45,394.5,144.5,2.05,26.5,306.5,99.63,78.77
2016,7,26,8,0,444.0,156.0,2.0,27.0,358.0,105.71,83.38
2016,7,26,8,15,252.5,191.5,2.05,27.0,309.5,128.83,102.14
2016,7,26,8,30,61.0,227.0,2.1,27.0,261.0,160.95,127.96
2016,7,26,8,45,96.5,258.5,2.15,27.5,318.0,180.14,142.67
2016,7,26,9,0,132.0,290.0,2.2,28.0,375.0,187.33,147.64
2016,7,26,9,15,81.0,285.5,2.25,28.0,339.0,196.91,154.82
2016,7,26,9,30,30.0,281.0,2.3,28.0,303.0,196.98,147.17
2016,7,26,9,45,58.0,325.0,2.4,28.5,370.5,231.35,170.81
2016,7,26,10,0,86.0,369.0,2.5,29.0,438.0,269.93,197.35
2016,7,26,10,15,198.5,383.0,2.55,29.0,551.5,301.4,216.15
2016,7,26,10,30,311.0,397.0,2.6,29.0,665.0,346.85,246.9
2016,7,26,10,45,345.5,382.5,2.7,29.5,690.0,375.67,268.71
2016,7,26,11,0,380.0,368.0,2.8,30.0,715.0,398.19,286.47
2016,7,26,11,15,392.5,387.0,2.8,30.0,752.5,445.92,322.81
2016,7,26,11,30,405.0,406.0,2.8,30.0,790.0,495.5,359.76
2016,7,26,11,45,313.0,447.5,2.85,30.0,747.0,511.12,371.93
2016,7,26,12,0,221.0,489.0,2.9,30.0,704.0,516.98,376.24
2016,7,26,12,15,147.5,480.0,2.85,30.0,623.5,482.66,351.93
2016,7,26,12,30,74.0,471.0,2.8,30.0,543.0,440.25,321.27
2016,7,26,12,45,104.0,483.5,2.8,30.0,585.0,483.27,352.57
2016,7,26,13,0,134.0,496.0,2.8,30.0,627.0,534.16,388.75
2016,7,26,13,15,167.5,490.5,2.7,30.0,653.0,572.25,415.77
2016,7,26,13,30,201.0,485.0,2.6,30.0,679.0,611.78,443.64
2016,7,26,13,45,143.0,466.5,2.55,30.0,603.0,558.99,406.23
2016,7,26,14,0,85.0,448.0,2.5,30.0,527.0,486.67,355.15
2016,7,26,14,15,46.5,320.0,2.45,30.0,363.5,335.33,247.57
2016,7,26,14,30,8.0,192.0,2.4,30.0,200.0,171.46,126.17
2016,7,26,14,45,22.5,266.5,2.4,30.0,286.0,268.14,199.39
2016,7,26,15,0,37.0,341.0,2.4,30.0,372.0,361.25,267.86
2016,7,26,15,15,18.5,203.5,2.35,30.0,219.0,207.22,154.16
2016,7,26,15,30,0.0,66.0,2.3,30.0,66.0,54.97,37.48
2016,7,26,15,45,0.0,104.5,2.3,30.0,104.5,87.53,63.08
2016,7,26,16,0,0.0,143.0,2.3,30.0,143.0,122.2,90.11
2016,7,26,16,15,19.0,188.5,2.25,29.5,200.0,185.71,140.29
2016,7,26,16,30,38.0,234.0,2.2,29.0,257.0,275.28,209.67
2016,7,26,16,45,120.5,222.0,2.15,29.0,284.5,369.93,284.07
2016,7,26,17,0,203.0,210.0,2.1,29.0,312.0,440.76,339.71
2016,7,26,17,15,193.5,186.0,1.95,28.5,274.0,404.18,313.73
2016,7,26,17,30,184.0,162.0,1.8,28.0,236.0,366.75,287.13
2016,7,26,17,45,167.0,139.0,1.65,28.0,198.0,323.21,254.39
2016,7,26,18,0,150.0,116.0,1.5,28.0,160.0,279.52,220.69
2016,7,26,18,15,123.0,93.5,1.35,27.5,124.5,228.07,180.0
2016,7,26,18,30,96.0,71.0,1.2,27.0,89.0,177.17,138.46
2016,7,26,18,45,59.0,49.5,1.05,27.0,59.5,120.64,90.89
2016,7,26,19,0,22.0,28.0,0.9,27.0,30.0,50.72,30.34
2016,7,26,19,15,11.0,14.0,0.9,26.5,15.0,19.48,0.0
2016,7,26,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,1.25,24.5,0.5,0.41,0.0
2016,7,27,6,30,0.0,1.0,1.4,25.0,1.0,0.82,0.0
2016,7,27,6,45,0.0,2.0,1.6,25.5,2.0,1.64,0.0
2016,7,27,7,0,0.0,3.0,1.8,26.0,3.0,2.46,0.0
2016,7,27,7,15,0.0,4.0,1.95,26.0,4.0,3.29,0.0
2016,7,27,7,30,0.0,5.0,2.1,26.0,5.0,4.11,0.0
2016,7,27,7,45,0.0,54.5,2.25,26.5,54.5,45.11,32.9
2016,7,27,8,0,0.0,104.0,2.4,27.0,104.0,84.6,65.87
2016,7,27,8,15,0.0,60.0,2.45,27.5,60.0,49.73,36.32
2016,7,27,8,30,0.0,16.0,2.5,28.0,16.0,13.22,5.49
2016,7,27,8,45,0.0,15.5,2.6,28.5,15.5,12.82,5.1
2016,7,27,9,0,0.0,15.0,2.7,29.0,15.0,12.42,4.71
2016,7,27,9,15,1.5,93.5,2.75,29.0,95.0,77.92,58.74
2016,7,27,9,30,3.0,172.0,2.8,29.0,175.0,137.63,102.13
2016,7,27,9,45,5.0,183.5,2.85,29.5,187.5,147.34,108.89
2016,7,27,10,0,7.0,195.0,2.9,30.0,200.0,157.37,115.94
2016,7,27,10,15,10.0,227.0,2.95,30.0,235.5,183.09,135.08
2016,7,27,10,30,13.0,259.0,3.0,30.0,271.0,209.38,154.53
2016,7,27,10,45,160.5,343.5,3.1,30.5,490.0,300.87,218.35
2016,7,27,11,0,308.0,428.0,3.2,31.0,709.0,416.7,300.1
2016,7,27,11,15,524.5,316.0,3.25,31.0,807.5,458.21,330.19
2016,7,27,11,30,741.0,204.0,3.3,31.0,906.0,520.25,377.32
2016,7,27,11,45,525.0,335.5,3.4,31.5,836.5,544.63,395.67
2016,7,27,12,0,309.0,467.0,3.5,32.0,767.0,548.76,397.34
2016,7,27,12,15,260.5,482.0,3.5,32.0,736.0,554.53,401.69
2016,7,27,12,30,212.0,497.0,3.5,32.0,705.0,557.54,403.62
2016,7,27,12,45,450.0,375.5,3.55,32.0,816.0,659.79,479.65
2016,7,27,13,0,688.0,254.0,3.6,32.0,927.0,773.89,562.45
2016,7,27,13,15,685.0,253.0,3.65,32.0,917.0,806.39,584.76
2016,7,27,13,30,682.0,252.0,3.7,32.0,907.0,836.34,605.67
2016,7,27,13,45,684.5,244.5,3.75,32.5,891.0,862.56,622.95
2016,7,27,14,0,687.0,237.0,3.8,33.0,875.0,885.89,638.23
2016,7,27,14,15,431.0,337.5,3.8,33.0,734.0,761.67,550.53
2016,7,27,14,30,175.0,438.0,3.8,33.0,593.0,598.73,434.11
2016,7,27,14,45,265.0,402.5,3.8,33.0,627.0,680.99,494.7
2016,7,27,15,0,355.0,367.0,3.8,33.0,661.0,746.09,542.09
2016,7,27,15,15,451.5,309.0,3.8,32.5,664.5,812.6,591.59
2016,7,27,15,30,548.0,251.0,3.8,32.0,668.0,858.99,627.94
2016,7,27,15,45,546.0,232.5,3.85,32.0,626.5,843.69,619.59
2016,7,27,16,0,544.0,214.0,3.9,32.0,585.0,825.34,609.64
2016,7,27,16,15,446.0,224.5,3.85,32.0,514.0,739.87,550.71
2016,7,27,16,30,348.0,235.0,3.8,32.0,443.0,632.22,475.57
2016,7,27,16,45,190.5,212.5,3.75,32.0,324.5,427.87,326.63
2016,7,27,17,0,33.0,190.0,3.7,32.0,206.0,228.72,173.61
2016,7,27,17,15,26.5,168.0,3.4,31.5,180.0,200.94,153.33
2016,7,27,17,30,20.0,146.0,3.1,31.0,154.0,157.01,119.74
2016,7,27,17,45,13.5,124.0,2.8,30.5,129.0,130.52,99.23
2016,7,27,18,0,7.0,102.0,2.5,30.0,104.0,103.98,78.21
2016,7,27,18,15,3.5,79.0,2.3,29.0,80.0,78.48,57.84
2016,7,27,18,30,0.0,56.0,2.1,28.0,56.0,52.23,36.43
2016,7,27,18,45,0.0,36.5,1.9,27.5,36.5,32.45,20.04
2016,7,27,19,0,0.0,17.0,1.7,27.0,17.0,14.01,3.99
2016,7,27,19,15,0.0,8.5,1.75,27.0,8.5,7.26,0.0
2016,7,27,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.0,1.85,25.0,4.0,0.0,0.0
2016,7,28,6,0,0.0,8.0,2.0,25.0,8.0,6.83,0.0
2016,7,28,6,15,28.0,28.5,2.1,25.0,32.0,22.89,10.98
2016,7,28,6,30,56.0,49.0,2.2,25.0,56.0,37.92,25.98
2016,7,28,6,45,93.0,71.0,2.3,25.5,90.0,53.94,40.15
2016,7,28,7,0,130.0,93.0,2.4,26.0,124.0,69.67,53.8
2016,7,28,7,15,158.5,113.5,2.45,26.0,162.0,84.1,66.18
2016,7,28,7,30,187.0,134.0,2.5,26.0,200.0,98.21,78.01
2016,7,28,7,45,118.0,155.5,2.6,26.5,199.5,111.42,88.68
2016,7,28,8,0,49.0,177.0,2.7,27.0,199.0,128.99,102.76
2016,7,28,8,15,83.5,207.5,2.75,27.5,251.0,148.59,118.23
2016,7,28,8,30,118.0,238.0,2.8,28.0,303.0,159.76,126.62
2016,7,28,8,45,260.0,241.5,2.85,28.5,402.5,154.68,121.8
2016,7,28,9,0,402.0,245.0,2.9,29.0,502.0,147.5,115.39
2016,7,28,9,15,364.5,278.0,2.85,29.0,524.5,172.42,135.01
2016,7,28,9,30,327.0,311.0,2.8,29.0,547.0,196.48,141.76
2016,7,28,9,45,316.5,335.0,2.8,29.5,575.0,234.22,163.01
2016,7,28,10,0,306.0,359.0,2.8,30.0,603.0,271.48,188.81
2016,7,28,10,15,560.0,247.0,2.75,30.5,717.5,271.14,179.18
2016,7,28,10,30,814.0,135.0,2.7,31.0,832.0,312.93,205.47
2016,7,28,10,45,821.5,136.0,2.7,31.5,861.0,371.45,253.53
2016,7,28,11,0,829.0,137.0,2.7,32.0,890.0,423.61,296.27
2016,7,28,11,15,834.0,138.5,2.7,32.0,911.5,474.91,338.04
2016,7,28,11,30,839.0,140.0,2.7,32.0,933.0,525.72,378.34
2016,7,28,11,45,843.0,140.0,2.7,32.0,947.0,574.32,415.99
2016,7,28,12,0,847.0,140.0,2.7,32.0,961.0,621.98,451.95
2016,7,28,12,15,848.0,140.5,2.7,32.0,967.0,666.98,485.16
2016,7,28,12,30,849.0,141.0,2.7,32.0,973.0,710.58,516.62
2016,7,28,12,45,608.5,290.5,2.75,32.5,886.5,705.65,509.02
2016,7,28,13,0,368.0,440.0,2.8,33.0,800.0,674.98,483.25
2016,7,28,13,15,410.5,424.5,2.8,33.0,822.0,726.67,519.44
2016,7,28,13,30,453.0,409.0,2.8,33.0,844.0,776.87,553.84
2016,7,28,13,45,261.5,422.5,2.85,33.0,672.5,635.57,456.69
2016,7,28,14,0,70.0,436.0,2.9,33.0,501.0,461.55,333.61
2016,7,28,14,15,35.0,258.5,2.95,32.5,291.0,266.52,195.69
2016,7,28,14,30,0.0,81.0,3.0,32.0,81.0,67.77,46.64
2016,7,28,14,45,0.5,114.0,3.05,32.0,114.5,96.39,68.82
2016,7,28,15,0,1.0,147.0,3.1,32.0,148.0,125.67,91.26
2016,7,28,15,15,19.5,228.0,3.1,31.5,243.0,232.62,173.05
2016,7,28,15,30,38.0,309.0,3.1,31.0,338.0,339.14,252.9
2016,7,28,15,45,55.0,303.5,3.1,31.0,342.5,355.91,266.18
2016,7,28,16,0,72.0,298.0,3.1,31.0,347.0,373.09,280.14
2016,7,28,16,15,57.5,268.0,3.05,30.5,305.0,329.66,248.98
2016,7,28,16,30,43.0,238.0,3.0,30.0,263.0,285.46,216.86
2016,7,28,16,45,37.5,213.0,3.0,30.0,233.5,255.72,195.1
2016,7,28,17,0,32.0,188.0,3.0,30.0,204.0,225.47,172.6
2016,7,28,17,15,28.0,166.5,2.75,29.5,179.0,200.7,154.29
2016,7,28,17,30,24.0,145.0,2.5,29.0,154.0,159.78,122.97
2016,7,28,17,45,17.0,123.0,2.3,29.0,129.0,132.72,101.67
2016,7,28,18,0,10.0,101.0,2.1,29.0,104.0,105.62,79.93
2016,7,28,18,15,5.0,79.0,2.0,28.5,80.5,80.05,59.26
2016,7,28,18,30,0.0,57.0,1.9,28.0,57.0,53.93,37.77
2016,7,28,18,45,0.0,37.5,1.8,27.5,37.5,34.23,21.41
2016,7,28,19,0,0.0,18.0,1.7,27.0,18.0,14.85,4.33
2016,7,28,19,15,0.0,9.0,1.85,26.5,9.0,7.68,0.0
2016,7,28,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.3,24.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.4,25.0,11.0,9.39,0.0
2016,7,29,6,15,105.5,29.5,1.45,25.0,43.5,23.04,10.77
2016,7,29,6,30,211.0,48.0,1.5,25.0,76.0,36.53,24.8
2016,7,29,6,45,294.5,62.0,1.55,25.5,121.5,46.68,34.01
2016,7,29,7,0,378.0,76.0,1.6,26.0,167.0,56.62,42.74
2016,7,29,7,15,438.0,86.5,1.75,26.0,218.0,63.7,48.89
2016,7,29,7,30,498.0,97.0,1.9,26.0,269.0,70.58,54.69
2016,7,29,7,45,542.5,104.0,2.1,26.5,322.0,75.37,58.46
2016,7,29,8,0,587.0,111.0,2.3,27.0,375.0,78.46,60.71
2016,7,29,8,15,618.5,117.0,2.3,27.0,427.0,80.52,62.2
2016,7,29,8,30,650.0,123.0,2.3,27.0,479.0,82.45,63.56
2016,7,29,8,45,484.5,194.5,2.35,27.5,474.0,122.97,96.52
2016,7,29,9,0,319.0,266.0,2.4,28.0,469.0,167.24,131.76
2016,7,29,9,15,332.5,280.0,2.35,28.5,506.5,172.86,135.48
2016,7,29,9,30,346.0,294.0,2.3,29.0,544.0,187.97,135.15
2016,7,29,9,45,233.0,336.0,2.3,29.5,508.5,225.85,159.64
2016,7,29,10,0,120.0,378.0,2.3,30.0,473.0,265.58,191.81
2016,7,29,10,15,187.0,394.0,2.2,30.0,550.0,303.86,217.15
2016,7,29,10,30,254.0,410.0,2.1,30.0,627.0,337.34,240.05
2016,7,29,10,45,277.5,405.0,2.05,30.5,650.0,365.43,260.77
2016,7,29,11,0,301.0,400.0,2.0,31.0,673.0,395.67,283.17
2016,7,29,11,15,572.5,268.5,1.9,31.0,803.5,441.58,315.72
2016,7,29,11,30,844.0,137.0,1.8,31.0,934.0,525.64,377.2
2016,7,29,11,45,852.0,134.5,1.7,31.5,949.5,575.03,413.54
2016,7,29,12,0,860.0,132.0,1.6,32.0,965.0,623.78,448.25
2016,7,29,12,15,861.5,132.0,1.55,32.0,971.5,669.3,480.76
2016,7,29,12,30,863.0,132.0,1.5,32.0,978.0,713.39,511.38
2016,7,29,12,45,867.0,129.0,1.45,32.5,977.0,755.44,538.84
2016,7,29,13,0,871.0,126.0,1.4,33.0,976.0,795.7,562.94
2016,7,29,13,15,869.0,125.5,1.4,33.0,966.0,831.03,585.16
2016,7,29,13,30,867.0,125.0,1.4,33.0,956.0,863.67,605.63
2016,7,29,13,45,866.5,122.0,1.45,33.5,939.0,892.51,623.04
2016,7,29,14,0,866.0,119.0,1.5,34.0,922.0,918.25,638.52
2016,7,29,14,15,860.5,118.0,1.55,34.0,896.5,937.98,651.69
2016,7,29,14,30,855.0,117.0,1.6,34.0,871.0,954.29,662.95
2016,7,29,14,45,817.5,132.5,1.7,34.0,832.0,952.34,663.77
2016,7,29,15,0,780.0,148.0,1.8,34.0,793.0,960.88,671.38
2016,7,29,15,15,768.0,145.5,1.9,34.0,754.5,958.91,672.5
2016,7,29,15,30,756.0,143.0,2.0,34.0,716.0,953.43,671.64
2016,7,29,15,45,745.0,137.0,2.1,34.0,672.5,941.74,667.0
2016,7,29,16,0,734.0,131.0,2.2,34.0,629.0,926.69,660.32
2016,7,29,16,15,714.0,126.5,2.2,33.5,581.0,908.2,651.89
2016,7,29,16,30,694.0,122.0,2.2,33.0,533.0,879.99,637.17
2016,7,29,16,45,669.5,116.0,2.25,33.0,482.0,842.88,615.63
2016,7,29,17,0,645.0,110.0,2.3,33.0,431.0,803.59,592.32
2016,7,29,17,15,609.5,103.5,2.1,32.5,378.0,751.26,559.06
2016,7,29,17,30,574.0,97.0,1.9,32.0,325.0,697.85,524.31
2016,7,29,17,45,525.5,88.5,1.7,31.5,272.0,629.48,477.9
2016,7,29,18,0,477.0,80.0,1.5,31.0,219.0,561.54,430.07
2016,7,29,18,15,408.0,69.0,1.45,30.0,170.0,468.43,362.94
2016,7,29,18,30,339.0,58.0,1.4,29.0,121.0,387.49,301.15
2016,7,29,18,45,239.0,43.0,1.4,28.5,79.5,281.47,215.05
2016,7,29,19,0,139.0,28.0,1.4,28.0,38.0,178.82,111.52
2016,7,29,19,15,69.5,14.0,1.55,27.5,19.0,59.37,0.0
2016,7,29,19,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,30,5,45,18.5,5.5,1.1,23.5,6.0,0.0,0.0
2016,7,30,6,0,37.0,11.0,1.2,24.0,12.0,9.39,0.0
2016,7,30,6,15,151.5,27.5,1.4,24.5,45.5,21.27,9.21
2016,7,30,6,30,266.0,44.0,1.6,25.0,79.0,33.77,22.47
2016,7,30,6,45,368.0,53.5,1.85,25.5,127.5,42.56,30.5
2016,7,30,7,0,470.0,63.0,2.1,26.0,176.0,49.24,36.47
2016,7,30,7,15,527.0,71.0,2.15,26.5,228.5,54.3,40.81
2016,7,30,7,30,584.0,79.0,2.2,27.0,281.0,59.23,44.87
2016,7,30,7,45,634.0,82.0,2.3,27.5,336.5,60.32,45.56
2016,7,30,8,0,684.0,85.0,2.4,28.0,392.0,61.5,46.3
2016,7,30,8,15,711.5,89.5,2.4,28.5,445.0,69.32,52.52
2016,7,30,8,30,739.0,94.0,2.4,29.0,498.0,71.32,53.85
2016,7,30,8,45,764.0,96.0,2.4,29.5,549.0,71.46,53.65
2016,7,30,9,0,789.0,98.0,2.4,30.0,600.0,71.6,53.45
2016,7,30,9,15,804.0,100.5,2.35,30.5,646.5,71.82,53.34
2016,7,30,9,30,819.0,103.0,2.3,31.0,693.0,99.46,60.49
2016,7,30,9,45,833.0,104.0,2.3,31.5,735.0,151.59,81.32
2016,7,30,10,0,847.0,105.0,2.3,32.0,777.0,205.33,116.21
2016,7,30,10,15,856.0,107.0,2.3,32.0,813.0,260.07,158.71
2016,7,30,10,30,865.0,109.0,2.3,32.0,849.0,315.49,204.44
2016,7,30,10,45,873.0,109.0,2.35,32.5,878.0,369.77,249.54
2016,7,30,11,0,881.0,109.0,2.4,33.0,907.0,424.15,294.1
2016,7,30,11,15,885.0,110.0,2.45,33.0,928.5,477.35,337.41
2016,7,30,11,30,889.0,111.0,2.5,33.0,950.0,529.84,379.06
2016,7,30,11,45,893.0,110.5,2.55,33.5,964.0,580.39,417.35
2016,7,30,12,0,897.0,110.0,2.6,34.0,978.0,629.84,453.68
2016,7,30,12,15,898.0,110.5,2.65,34.0,984.0,676.85,488.25
2016,7,30,12,30,899.0,111.0,2.7,34.0,990.0,722.24,520.93
2016,7,30,12,45,898.0,111.0,2.8,34.5,987.5,763.98,549.25
2016,7,30,13,0,897.0,111.0,2.9,35.0,985.0,803.55,574.45
2016,7,30,13,15,895.0,110.5,2.95,35.0,974.5,839.45,598.02
2016,7,30,13,30,893.0,110.0,3.0,35.0,964.0,872.57,619.78
2016,7,30,13,45,888.0,110.0,3.05,35.5,945.5,900.51,636.92
2016,7,30,14,0,883.0,110.0,3.1,36.0,927.0,925.21,651.99
2016,7,30,14,15,877.5,108.5,3.15,35.5,901.0,944.62,666.51
2016,7,30,14,30,872.0,107.0,3.2,35.0,875.0,960.52,679.03
2016,7,30,14,45,863.5,106.0,3.25,35.0,842.5,970.48,686.56
2016,7,30,15,0,855.0,105.0,3.3,35.0,810.0,976.84,692.02
2016,7,30,15,15,844.5,103.0,3.3,35.0,771.0,976.56,693.11
2016,7,30,15,30,834.0,101.0,3.3,35.0,732.0,972.73,692.15
2016,7,30,15,45,819.0,99.5,3.35,35.0,687.0,961.45,686.96
2016,7,30,16,0,804.0,98.0,3.4,35.0,642.0,959.0,687.63
2016,7,30,16,15,571.0,167.0,3.4,34.5,538.5,810.79,593.31
2016,7,30,16,30,338.0,236.0,3.4,34.0,435.0,623.77,464.16
2016,7,30,16,45,525.5,161.5,3.4,34.0,437.5,744.05,555.06
2016,7,30,17,0,713.0,87.0,3.4,34.0,440.0,834.3,618.04
2016,7,30,17,15,680.0,82.0,3.2,33.5,386.5,789.92,589.52
2016,7,30,17,30,647.0,77.0,3.0,33.0,333.0,739.36,556.93
2016,7,30,17,45,597.0,71.5,2.8,32.5,279.0,671.91,511.33
2016,7,30,18,0,547.0,66.0,2.6,32.0,225.0,605.09,464.4
2016,7,30,18,15,477.5,57.5,2.5,31.0,174.5,518.88,401.96
2016,7,30,18,30,408.0,49.0,2.4,30.0,124.0,435.82,338.23
2016,7,30,18,45,298.5,37.0,2.35,29.5,82.0,321.92,246.06
2016,7,30,19,0,189.0,25.0,2.3,29.0,40.0,208.01,125.93
2016,7,30,19,15,94.5,12.5,2.45,28.5,20.0,75.08,0.0
2016,7,30,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.5,5.0,1.95,24.5,5.5,0.0,0.0
2016,7,31,6,0,33.0,10.0,2.1,25.0,11.0,8.54,0.0
2016,7,31,6,15,149.5,26.5,2.3,25.0,44.0,20.51,8.27
2016,7,31,6,30,266.0,43.0,2.5,25.0,77.0,33.04,21.81
2016,7,31,6,45,369.0,52.0,2.7,25.5,125.5,41.35,29.46
2016,7,31,7,0,472.0,61.0,2.9,26.0,174.0,47.68,35.13
2016,7,31,7,15,529.0,68.5,2.95,26.5,226.0,52.42,39.21
2016,7,31,7,30,586.0,76.0,3.0,27.0,278.0,57.05,43.03
2016,7,31,7,45,415.5,126.5,3.15,27.5,282.5,88.25,69.07
2016,7,31,8,0,245.0,177.0,3.3,28.0,287.0,121.06,95.91
2016,7,31,8,15,492.5,134.0,3.3,28.0,390.5,90.84,70.52
2016,7,31,8,30,740.0,91.0,3.3,28.0,494.0,69.27,52.39
2016,7,31,8,45,760.0,95.0,3.3,28.5,544.5,70.77,53.33
2016,7,31,9,0,780.0,99.0,3.3,29.0,595.0,72.12,54.14
2016,7,31,9,15,795.5,101.5,3.3,29.5,641.5,72.31,54.01
2016,7,31,9,30,811.0,104.0,3.3,30.0,688.0,98.54,60.93
2016,7,31,9,45,824.5,105.5,3.35,30.5,729.5,150.52,81.51
2016,7,31,10,0,838.0,107.0,3.4,31.0,771.0,204.08,116.41
2016,7,31,10,15,566.0,253.0,3.4,31.5,711.0,274.25,180.85
2016,7,31,10,30,294.0,399.0,3.4,32.0,651.0,341.19,241.02
2016,7,31,10,45,369.5,384.0,3.45,32.5,711.0,382.48,270.45
2016,7,31,11,0,445.0,369.0,3.5,33.0,771.0,422.19,299.72
2016,7,31,11,15,451.5,382.0,3.5,33.0,799.5,467.22,334.28
2016,7,31,11,30,458.0,395.0,3.5,33.0,828.0,513.19,368.84
2016,7,31,11,45,463.5,404.5,3.55,33.5,848.0,557.11,400.62
2016,7,31,12,0,469.0,414.0,3.6,34.0,868.0,601.64,432.09
2016,7,31,12,15,517.5,370.0,3.65,34.0,873.5,635.65,457.69
2016,7,31,12,30,566.0,326.0,3.7,34.0,879.0,670.66,483.96
2016,7,31,12,45,726.0,221.0,3.8,34.5,928.5,736.58,532.25
2016,7,31,13,0,886.0,116.0,3.9,35.0,978.0,798.78,576.14
