Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,15,0,819.0,121.0,3.3,39.0,783.0,956.01,668.37
2016,8,10,15,15,700.5,175.0,3.35,38.5,721.0,929.4,654.54
2016,8,10,15,30,582.0,229.0,3.4,38.0,659.0,868.83,618.17
2016,8,10,15,45,483.0,245.0,3.5,38.0,586.5,792.94,568.95
2016,8,10,16,0,384.0,261.0,3.6,38.0,514.0,693.43,503.0
2016,8,10,16,15,406.0,232.0,3.65,37.5,480.5,707.59,516.58
2016,8,10,16,30,428.0,203.0,3.7,37.0,447.0,697.38,513.59
2016,8,10,16,45,372.5,191.0,3.75,37.0,388.0,604.84,450.94
2016,8,10,17,0,317.0,179.0,3.8,37.0,329.0,535.7,403.03
2016,8,10,17,15,305.5,156.5,3.75,36.5,285.5,495.24,376.4
2016,8,10,17,30,294.0,134.0,3.7,36.0,242.0,453.49,347.91
2016,8,10,17,45,265.5,114.0,3.65,36.0,199.0,399.01,307.8
2016,8,10,18,0,237.0,94.0,3.6,36.0,156.0,344.88,266.61
2016,8,10,18,15,193.5,74.0,3.55,35.0,116.5,278.92,215.39
2016,8,10,18,30,150.0,54.0,3.5,34.0,77.0,214.9,163.54
2016,8,10,18,45,75.0,35.0,3.45,33.5,46.5,116.16,80.82
2016,8,10,19,0,0.0,16.0,3.4,33.0,16.0,14.59,0.0
2016,8,10,19,15,0.0,8.0,3.45,32.5,8.0,6.83,0.0
2016,8,10,19,30,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.7,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.65,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,11,6,15,42.0,19.5,2.3,26.5,24.0,15.73,0.0
2016,8,11,6,30,84.0,39.0,2.5,27.0,48.0,30.05,18.52
2016,8,11,6,45,151.0,58.0,2.75,27.5,86.0,44.12,31.26
2016,8,11,7,0,218.0,77.0,3.0,28.0,124.0,57.91,43.31
2016,8,11,7,15,254.5,95.5,3.1,28.5,166.5,70.83,54.34
2016,8,11,7,30,291.0,114.0,3.2,29.0,209.0,83.35,64.74
2016,8,11,7,45,221.5,145.5,3.35,30.0,226.0,102.32,80.07
2016,8,11,8,0,152.0,177.0,3.5,31.0,243.0,124.78,97.88
2016,8,11,8,15,268.0,186.0,3.55,31.5,320.5,126.23,98.48
2016,8,11,8,30,384.0,195.0,3.6,32.0,398.0,132.37,102.87
2016,8,11,8,45,430.0,203.5,3.65,32.5,453.0,128.5,99.16
2016,8,11,9,0,476.0,212.0,3.7,33.0,508.0,131.26,100.83
2016,8,11,9,15,467.5,234.5,3.65,33.5,544.5,140.64,107.75
2016,8,11,9,30,459.0,257.0,3.6,34.0,581.0,150.61,115.06
2016,8,11,9,45,443.0,282.5,3.55,34.5,611.0,197.13,129.99
2016,8,11,10,0,427.0,308.0,3.5,35.0,641.0,242.57,159.67
2016,8,11,10,15,400.0,337.5,3.5,35.5,661.5,297.97,200.93
2016,8,11,10,30,373.0,367.0,3.5,36.0,682.0,339.35,233.06
2016,8,11,10,45,407.0,351.0,3.5,36.5,705.5,360.49,249.37
2016,8,11,11,0,441.0,335.0,3.5,37.0,729.0,395.15,275.77
2016,8,11,11,15,651.5,230.0,3.5,37.0,828.0,444.77,312.05
2016,8,11,11,30,862.0,125.0,3.5,37.0,927.0,519.22,367.39
2016,8,11,11,45,856.0,132.0,3.5,37.5,938.5,569.19,404.94
2016,8,11,12,0,850.0,139.0,3.5,38.0,950.0,617.28,440.0
2016,8,11,12,15,851.0,139.0,3.5,38.0,955.5,662.94,473.4
2016,8,11,12,30,852.0,139.0,3.5,38.0,961.0,707.03,504.96
2016,8,11,12,45,848.0,141.5,3.55,38.5,957.5,747.63,532.53
2016,8,11,13,0,844.0,144.0,3.6,39.0,954.0,785.99,557.37
2016,8,11,13,15,841.5,143.0,3.6,39.0,943.0,820.26,579.65
2016,8,11,13,30,839.0,142.0,3.6,39.0,932.0,851.81,600.13
2016,8,11,13,45,831.5,143.0,3.65,39.0,912.5,877.8,617.3
2016,8,11,14,0,824.0,144.0,3.7,39.0,893.0,900.57,632.5
2016,8,11,14,15,817.5,142.0,3.65,39.0,866.5,930.75,651.97
2016,8,11,14,30,811.0,140.0,3.6,39.0,840.0,945.36,661.57
2016,8,11,14,45,801.0,138.0,3.6,39.0,806.5,953.0,667.3
2016,8,11,15,0,791.0,136.0,3.6,39.0,773.0,956.99,670.94
2016,8,11,15,15,778.5,133.5,3.55,38.5,733.5,954.34,671.68
2016,8,11,15,30,766.0,131.0,3.5,38.0,694.0,948.12,670.36
2016,8,11,15,45,750.0,127.5,3.45,38.0,649.0,933.78,662.61
2016,8,11,16,0,734.0,124.0,3.4,38.0,604.0,916.09,652.89
2016,8,11,16,15,712.5,119.5,3.35,37.5,555.0,895.4,642.66
2016,8,11,16,30,691.0,115.0,3.3,37.0,506.0,865.41,626.31
2016,8,11,16,45,663.0,109.5,3.25,37.0,453.5,825.22,601.78
2016,8,11,17,0,635.0,104.0,3.2,37.0,401.0,782.99,575.56
2016,8,11,17,15,596.0,97.0,3.05,36.5,347.5,726.71,539.85
2016,8,11,17,30,557.0,90.0,2.9,36.0,294.0,669.56,502.5
2016,8,11,17,45,498.5,82.0,2.75,36.0,241.0,593.22,449.07
2016,8,11,18,0,440.0,74.0,2.6,36.0,188.0,511.32,389.52
2016,8,11,18,15,358.5,62.0,2.55,35.5,140.0,416.57,318.65
2016,8,11,18,30,277.0,50.0,2.5,35.0,92.0,327.45,247.79
2016,8,11,18,45,138.5,34.0,2.5,34.5,55.0,178.07,124.22
2016,8,11,19,0,0.0,18.0,2.5,34.0,18.0,15.36,0.0
2016,8,11,19,15,0.0,9.0,2.8,33.5,9.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.85,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,4.0,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,4.15,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,4.3,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,4.3,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.35,30.5,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.35,29.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.25,29.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,12,6,15,54.5,21.0,3.15,26.5,27.0,16.48,0.0
2016,8,12,6,30,109.0,42.0,3.3,27.0,54.0,32.17,20.12
2016,8,12,6,45,211.5,59.0,3.45,27.5,99.0,45.06,32.01
2016,8,12,7,0,314.0,76.0,3.6,28.0,144.0,56.56,42.16
2016,8,12,7,15,373.0,85.5,3.65,28.5,189.5,62.86,47.63
2016,8,12,7,30,432.0,95.0,3.7,29.0,235.0,69.0,52.72
2016,8,12,7,45,474.0,107.5,3.75,29.5,288.0,76.79,59.02
2016,8,12,8,0,516.0,120.0,3.8,30.0,341.0,84.26,64.89
2016,8,12,8,15,579.0,122.0,3.75,30.5,402.0,84.64,64.81
2016,8,12,8,30,642.0,124.0,3.7,31.0,463.0,84.11,63.99
2016,8,12,8,45,674.5,126.5,3.7,32.0,515.0,83.6,63.05
2016,8,12,9,0,707.0,129.0,3.7,33.0,567.0,83.13,62.18
2016,8,12,9,15,627.0,176.5,3.6,33.5,588.5,108.05,81.83
2016,8,12,9,30,547.0,224.0,3.5,34.0,610.0,133.8,101.83
2016,8,12,9,45,521.5,252.0,3.4,35.0,638.5,185.83,119.0
2016,8,12,10,0,496.0,280.0,3.3,36.0,667.0,235.75,151.25
2016,8,12,10,15,500.5,298.0,3.15,36.5,704.0,283.64,185.75
2016,8,12,10,30,505.0,316.0,3.0,37.0,741.0,332.57,222.76
2016,8,12,10,45,458.5,345.5,2.95,37.5,741.5,373.28,255.56
2016,8,12,11,0,412.0,375.0,2.9,38.0,742.0,409.31,284.01
2016,8,12,11,15,427.0,382.0,2.8,38.0,771.5,453.02,316.53
2016,8,12,11,30,442.0,389.0,2.7,38.0,801.0,498.45,349.63
2016,8,12,11,45,613.5,287.5,2.65,38.5,868.0,549.52,386.35
2016,8,12,12,0,785.0,186.0,2.6,39.0,935.0,615.83,433.72
2016,8,12,12,15,786.5,186.5,2.55,39.0,940.5,661.65,466.07
2016,8,12,12,30,788.0,187.0,2.5,39.0,946.0,706.16,496.84
2016,8,12,12,45,786.0,187.5,2.45,39.5,943.0,746.56,523.09
2016,8,12,13,0,784.0,188.0,2.4,40.0,940.0,784.87,547.33
2016,8,12,13,15,781.0,187.0,2.35,40.0,929.0,818.73,569.41
2016,8,12,13,30,778.0,186.0,2.3,40.0,918.0,849.87,588.69
2016,8,12,13,45,772.5,184.5,2.3,40.0,899.0,875.43,604.82
2016,8,12,14,0,767.0,183.0,2.3,40.0,880.0,897.76,619.03
2016,8,12,14,15,759.5,181.0,2.2,40.0,853.5,914.43,628.96
2016,8,12,14,30,752.0,179.0,2.1,40.0,827.0,927.62,636.83
2016,8,12,14,45,721.5,188.0,2.05,40.0,789.5,934.98,641.7
2016,8,12,15,0,691.0,197.0,2.0,40.0,752.0,930.45,639.5
2016,8,12,15,15,676.0,192.5,1.95,39.5,712.5,923.37,637.33
2016,8,12,15,30,661.0,188.0,1.9,39.0,673.0,912.84,633.18
2016,8,12,15,45,517.5,225.0,1.85,39.0,589.5,805.55,565.48
2016,8,12,16,0,374.0,262.0,1.8,39.0,506.0,684.53,486.35
2016,8,12,16,15,355.0,242.5,1.75,38.5,459.5,646.65,464.47
2016,8,12,16,30,336.0,223.0,1.7,38.0,413.0,607.08,440.4
2016,8,12,16,45,341.0,197.5,1.65,38.0,373.0,582.11,425.65
2016,8,12,17,0,346.0,172.0,1.6,38.0,333.0,554.77,408.96
2016,8,12,17,15,310.0,157.0,1.4,37.5,287.5,500.41,372.04
2016,8,12,17,30,274.0,142.0,1.2,37.0,242.0,446.69,334.73
2016,8,12,17,45,239.0,121.5,1.05,36.5,197.5,386.97,292.24
2016,8,12,18,0,204.0,101.0,0.9,36.0,153.0,328.28,248.9
2016,8,12,18,15,155.0,78.5,0.9,35.0,112.5,255.98,194.12
2016,8,12,18,30,106.0,56.0,0.9,34.0,72.0,170.54,127.3
2016,8,12,18,45,53.0,33.5,0.95,33.5,41.5,98.92,65.62
2016,8,12,19,0,0.0,11.0,1.0,33.0,11.0,9.39,0.0
2016,8,12,19,15,0.0,5.5,1.1,32.5,5.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.2,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.3,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.6,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,0.5,0.6,26.0,0.5,0.41,0.0
2016,8,13,6,30,0.0,1.0,0.5,26.0,1.0,0.82,0.0
2016,8,13,6,45,0.0,3.0,0.45,26.5,3.0,2.46,0.0
2016,8,13,7,0,0.0,5.0,0.4,27.0,5.0,4.1,0.0
2016,8,13,7,15,0.0,7.0,0.45,27.0,7.0,5.75,0.0
2016,8,13,7,30,0.0,9.0,0.5,27.0,9.0,7.4,0.72
2016,8,13,7,45,0.0,46.5,0.55,27.5,46.5,38.45,27.19
2016,8,13,8,0,0.0,84.0,0.6,28.0,84.0,69.33,52.92
2016,8,13,8,15,60.0,155.5,0.65,28.0,187.5,117.13,92.11
2016,8,13,8,30,120.0,227.0,0.7,28.0,291.0,153.64,121.22
2016,8,13,8,45,60.0,175.5,0.75,28.0,207.5,131.44,102.8
2016,8,13,9,0,0.0,124.0,0.8,28.0,124.0,101.13,77.99
2016,8,13,9,15,19.0,204.0,0.85,28.0,217.5,159.06,124.47
2016,8,13,9,30,38.0,284.0,0.9,28.0,311.0,195.7,152.91
2016,8,13,9,45,248.0,289.0,0.95,28.5,480.0,196.07,137.8
2016,8,13,10,0,458.0,294.0,1.0,29.0,649.0,237.9,157.45
2016,8,13,10,15,459.5,310.5,1.0,29.0,681.5,282.27,190.11
2016,8,13,10,30,461.0,327.0,1.0,29.0,714.0,327.31,225.03
2016,8,13,10,45,346.0,383.0,1.05,29.0,679.5,369.66,261.29
2016,8,13,11,0,231.0,439.0,1.1,29.0,645.0,400.42,287.18
2016,8,13,11,15,143.5,431.5,1.0,29.0,560.5,379.34,274.1
2016,8,13,11,30,56.0,424.0,0.9,29.0,476.0,354.23,257.07
2016,8,13,11,45,117.5,454.5,0.85,29.5,565.5,413.69,298.52
2016,8,13,12,0,179.0,485.0,0.8,30.0,655.0,487.5,348.64
2016,8,13,12,15,253.0,472.5,0.7,30.0,715.0,542.25,385.71
2016,8,13,12,30,327.0,460.0,0.6,30.0,775.0,607.58,429.26
2016,8,13,12,45,338.0,452.0,0.5,30.0,776.5,635.58,446.75
2016,8,13,13,0,349.0,444.0,0.4,30.0,778.0,663.15,463.98
2016,8,13,13,15,256.5,460.0,0.4,30.0,704.0,626.39,438.87
2016,8,13,13,30,164.0,476.0,0.4,30.0,630.0,572.87,402.96
2016,8,13,13,45,269.5,438.5,0.4,30.0,685.5,658.29,462.17
2016,8,13,14,0,375.0,401.0,0.4,30.0,741.0,737.09,514.61
2016,8,13,14,15,467.0,348.5,0.5,29.5,759.0,805.64,562.35
2016,8,13,14,30,559.0,296.0,0.6,29.0,777.0,861.85,602.75
2016,8,13,14,45,476.0,316.0,0.75,29.0,714.0,818.19,576.52
2016,8,13,15,0,393.0,336.0,0.9,29.0,651.0,752.2,536.57
2016,8,13,15,15,352.5,329.0,1.0,28.5,601.0,715.46,516.03
2016,8,13,15,30,312.0,322.0,1.1,28.0,551.0,676.46,492.99
2016,8,13,15,45,332.5,294.0,1.25,28.0,523.5,673.47,495.06
2016,8,13,16,0,353.0,266.0,1.4,28.0,496.0,668.01,495.09
2016,8,13,16,15,196.5,243.5,1.45,28.0,370.0,466.11,352.4
2016,8,13,16,30,40.0,221.0,1.5,28.0,244.0,266.32,202.63
2016,8,13,16,45,67.5,207.0,1.6,28.0,240.5,282.73,217.92
2016,8,13,17,0,95.0,193.0,1.7,28.0,237.0,298.63,231.96
2016,8,13,17,15,77.5,170.5,1.7,27.5,203.5,259.47,202.62
2016,8,13,17,30,60.0,148.0,1.7,27.0,170.0,220.61,172.96
2016,8,13,17,45,48.5,122.5,1.75,27.0,138.5,182.9,143.35
2016,8,13,18,0,37.0,97.0,1.8,27.0,107.0,144.71,112.58
2016,8,13,18,15,20.0,72.0,1.75,26.5,77.5,101.97,77.38
2016,8,13,18,30,3.0,47.0,1.7,26.0,48.0,49.8,34.2
2016,8,13,18,45,1.5,26.5,1.7,26.0,27.0,26.19,13.28
2016,8,13,19,0,0.0,6.0,1.7,26.0,6.0,5.12,0.0
2016,8,13,19,15,0.0,3.0,1.65,26.0,3.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,14.5,3.3,25.0,14.5,11.97,0.0
2016,8,14,6,30,0.0,29.0,3.4,25.0,29.0,23.7,13.33
2016,8,14,6,45,14.0,52.5,3.5,25.0,55.5,41.35,29.21
2016,8,14,7,0,28.0,76.0,3.6,25.0,82.0,58.58,44.4
2016,8,14,7,15,44.0,99.0,3.75,25.0,111.5,75.21,58.86
2016,8,14,7,30,60.0,122.0,3.9,25.0,141.0,91.54,72.8
2016,8,14,7,45,30.0,107.5,4.1,25.5,117.0,83.69,65.87
2016,8,14,8,0,0.0,93.0,4.3,26.0,93.0,76.1,59.12
2016,8,14,8,15,0.0,82.0,4.35,26.0,82.0,68.09,52.16
2016,8,14,8,30,0.0,71.0,4.4,26.0,71.0,58.92,44.24
2016,8,14,8,45,6.5,139.0,4.5,26.0,143.0,111.83,88.23
2016,8,14,9,0,13.0,207.0,4.6,26.0,215.0,159.87,127.4
2016,8,14,9,15,30.0,250.0,4.5,26.0,270.5,176.25,140.27
2016,8,14,9,30,47.0,293.0,4.4,26.0,326.0,200.56,159.46
2016,8,14,9,45,73.0,328.5,4.3,26.0,383.5,230.36,172.56
2016,8,14,10,0,99.0,364.0,4.2,26.0,441.0,264.42,196.19
2016,8,14,10,15,86.0,376.0,4.1,26.0,445.5,281.55,209.27
2016,8,14,10,30,73.0,388.0,4.0,26.0,450.0,297.08,221.48
2016,8,14,10,45,59.0,387.0,3.9,26.0,438.0,302.61,226.17
2016,8,14,11,0,45.0,386.0,3.8,26.0,426.0,305.93,229.05
2016,8,14,11,15,37.0,377.5,3.75,26.0,411.0,304.64,228.26
2016,8,14,11,30,29.0,369.0,3.7,26.0,396.0,301.75,226.19
2016,8,14,11,45,14.5,202.5,3.65,26.5,216.0,172.57,128.58
2016,8,14,12,0,0.0,36.0,3.6,27.0,36.0,30.14,18.11
2016,8,14,12,15,6.0,139.0,3.5,27.0,145.0,119.79,88.14
2016,8,14,12,30,12.0,242.0,3.4,27.0,254.0,209.69,156.77
2016,8,14,12,45,11.5,233.5,3.35,27.0,245.0,203.7,152.1
2016,8,14,13,0,11.0,225.0,3.3,27.0,236.0,197.47,147.44
2016,8,14,13,15,5.5,143.5,3.15,27.0,149.0,125.09,92.12
2016,8,14,13,30,0.0,62.0,3.0,27.0,62.0,51.93,35.24
2016,8,14,13,45,4.0,127.5,2.95,27.0,131.5,110.84,81.38
2016,8,14,14,0,8.0,193.0,2.9,27.0,201.0,171.15,127.89
2016,8,14,14,15,19.5,267.5,2.75,27.0,285.0,248.63,186.96
2016,8,14,14,30,31.0,342.0,2.6,27.0,369.0,348.18,261.1
2016,8,14,14,45,17.5,254.0,2.5,27.0,269.5,237.77,178.72
2016,8,14,15,0,4.0,166.0,2.4,27.0,170.0,145.6,108.57
2016,8,14,15,15,17.0,225.0,2.3,26.5,238.0,213.47,161.83
2016,8,14,15,30,30.0,284.0,2.2,26.0,306.0,306.87,233.35
2016,8,14,15,45,20.0,245.5,2.1,26.0,259.5,240.5,183.14
2016,8,14,16,0,10.0,207.0,2.0,26.0,213.0,194.46,148.14
2016,8,14,16,15,5.0,141.0,1.85,25.5,144.0,126.63,95.84
2016,8,14,16,30,0.0,75.0,1.7,25.0,75.0,62.28,44.87
2016,8,14,16,45,0.0,64.0,1.6,25.0,64.0,53.07,37.66
2016,8,14,17,0,0.0,53.0,1.5,25.0,53.0,43.88,30.34
2016,8,14,17,15,0.0,46.0,1.35,24.5,46.0,38.04,25.74
2016,8,14,17,30,0.0,39.0,1.2,24.0,39.0,32.21,21.08
2016,8,14,17,45,0.0,31.5,1.1,24.0,31.5,25.98,15.96
2016,8,14,18,0,0.0,24.0,1.0,24.0,24.0,19.77,10.77
2016,8,14,18,15,0.0,17.5,0.9,24.0,17.5,14.39,6.21
2016,8,14,18,30,0.0,11.0,0.8,24.0,11.0,9.03,1.64
2016,8,14,18,45,0.0,6.0,0.75,24.0,6.0,4.92,0.0
2016,8,14,19,0,0.0,1.0,0.7,24.0,1.0,0.85,0.0
2016,8,14,19,15,0.0,0.5,0.7,23.5,0.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,8.0,1.7,23.0,8.0,6.57,0.0
2016,8,15,6,30,0.0,16.0,1.8,23.0,16.0,13.17,4.94
2016,8,15,6,45,0.0,29.5,1.95,23.0,29.5,24.35,15.07
2016,8,15,7,0,0.0,43.0,2.1,23.0,43.0,35.56,25.05
2016,8,15,7,15,0.0,59.0,2.1,23.0,59.0,48.61,36.51
2016,8,15,7,30,0.0,75.0,2.1,23.0,75.0,61.3,47.47
2016,8,15,7,45,0.0,50.5,2.1,23.5,50.5,41.77,30.5
2016,8,15,8,0,0.0,26.0,2.1,24.0,26.0,21.46,12.87
2016,8,15,8,15,0.0,75.0,2.1,24.0,75.0,62.24,47.66
2016,8,15,8,30,0.0,124.0,2.1,24.0,124.0,100.18,79.4
2016,8,15,8,45,0.5,143.5,2.1,24.0,143.5,114.95,91.35
2016,8,15,9,0,1.0,163.0,2.1,24.0,163.0,129.53,103.07
2016,8,15,9,15,3.5,177.5,2.05,24.0,179.5,140.45,111.68
2016,8,15,9,30,6.0,192.0,2.0,24.0,196.0,151.26,120.15
2016,8,15,9,45,3.0,154.0,2.0,24.5,156.0,124.89,93.68
2016,8,15,10,0,0.0,116.0,2.0,25.0,116.0,95.83,70.64
2016,8,15,10,15,0.0,103.5,1.95,25.0,103.5,85.99,62.79
2016,8,15,10,30,0.0,91.0,1.9,25.0,91.0,75.93,54.76
2016,8,15,10,45,6.5,172.5,1.9,25.5,178.5,142.98,106.61
2016,8,15,11,0,13.0,254.0,1.9,26.0,266.0,209.34,156.62
2016,8,15,11,15,13.5,266.0,1.9,26.0,278.5,220.79,164.98
2016,8,15,11,30,14.0,278.0,1.9,26.0,291.0,232.44,173.65
2016,8,15,11,45,10.0,224.0,1.95,26.0,233.5,189.55,141.34
2016,8,15,12,0,6.0,170.0,2.0,26.0,176.0,144.63,107.23
2016,8,15,12,15,7.5,182.5,2.05,26.0,190.0,156.59,116.49
2016,8,15,12,30,9.0,195.0,2.1,26.0,204.0,168.81,125.85
2016,8,15,12,45,14.0,261.5,2.15,26.0,275.5,228.86,171.39
2016,8,15,13,0,19.0,328.0,2.2,26.0,347.0,290.45,217.29
2016,8,15,13,15,18.0,317.5,2.2,26.0,335.0,283.19,211.82
2016,8,15,13,30,17.0,307.0,2.2,26.0,323.0,275.54,206.32
2016,8,15,13,45,28.0,344.5,2.25,26.0,370.5,332.75,249.17
2016,8,15,14,0,39.0,382.0,2.3,26.0,418.0,383.36,286.55
2016,8,15,14,15,131.5,400.0,2.3,26.0,514.0,510.59,381.08
2016,8,15,14,30,224.0,418.0,2.3,26.0,610.0,627.95,465.78
2016,8,15,14,45,153.5,394.0,2.35,26.0,523.0,546.33,407.14
2016,8,15,15,0,83.0,370.0,2.4,26.0,436.0,440.6,330.93
2016,8,15,15,15,127.5,356.0,2.4,26.0,452.0,498.53,375.53
2016,8,15,15,30,172.0,342.0,2.4,26.0,468.0,536.23,404.76
2016,8,15,15,45,163.0,318.5,2.4,26.0,431.0,508.37,385.59
2016,8,15,16,0,154.0,295.0,2.4,26.0,394.0,479.18,365.68
2016,8,15,16,15,284.0,248.0,2.35,25.5,412.5,582.07,446.57
2016,8,15,16,30,414.0,201.0,2.3,25.0,431.0,680.33,522.0
2016,8,15,16,45,265.0,196.0,2.25,25.0,338.0,505.68,393.54
2016,8,15,17,0,116.0,191.0,2.2,25.0,245.0,337.21,264.77
2016,8,15,17,15,102.5,167.5,2.05,24.5,210.5,299.19,237.04
2016,8,15,17,30,89.0,144.0,1.9,24.0,176.0,242.7,193.67
2016,8,15,17,45,73.5,119.5,1.75,24.0,142.5,202.04,161.24
2016,8,15,18,0,58.0,95.0,1.6,24.0,109.0,161.22,127.81
2016,8,15,18,15,37.0,70.5,1.55,23.5,79.0,115.36,89.56
2016,8,15,18,30,16.0,46.0,1.5,23.0,49.0,68.39,49.79
2016,8,15,18,45,8.0,26.0,1.45,23.0,27.5,37.18,20.21
2016,8,15,19,0,0.0,6.0,1.4,23.0,6.0,5.12,0.0
2016,8,15,19,15,0.0,3.0,1.5,23.0,3.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,8.0,2.3,22.0,8.0,6.58,0.0
2016,8,16,6,30,0.0,16.0,2.3,22.0,16.0,13.17,4.92
2016,8,16,6,45,0.0,29.5,2.35,22.5,29.5,24.35,15.09
2016,8,16,7,0,0.0,43.0,2.4,23.0,43.0,35.56,25.04
2016,8,16,7,15,0.0,58.0,2.35,23.0,58.0,47.84,35.83
2016,8,16,7,30,0.0,73.0,2.3,23.0,73.0,59.8,46.18
2016,8,16,7,45,0.0,94.5,2.3,23.5,94.5,76.41,60.2
2016,8,16,8,0,0.0,116.0,2.3,24.0,116.0,92.79,73.75
2016,8,16,8,15,31.0,165.5,2.2,24.0,182.0,122.72,98.58
2016,8,16,8,30,62.0,215.0,2.1,24.0,248.0,153.25,123.46
2016,8,16,8,45,56.0,234.5,2.05,24.5,266.5,165.6,132.81
2016,8,16,9,0,50.0,254.0,2.0,25.0,285.0,177.56,141.77
2016,8,16,9,15,71.0,285.5,1.9,25.0,333.5,195.87,156.02
2016,8,16,9,30,92.0,317.0,1.8,25.0,382.0,213.48,169.55
2016,8,16,9,45,57.0,300.0,1.7,25.5,341.0,213.34,159.42
2016,8,16,10,0,22.0,283.0,1.6,26.0,300.0,220.56,165.04
2016,8,16,10,15,24.5,295.0,1.45,26.0,315.0,220.52,164.43
2016,8,16,10,30,27.0,307.0,1.3,26.0,330.0,234.42,174.5
2016,8,16,10,45,18.5,268.0,1.15,26.5,284.0,219.32,162.91
2016,8,16,11,0,10.0,229.0,1.0,27.0,238.0,189.1,140.02
2016,8,16,11,15,21.5,304.0,0.85,27.0,324.5,245.85,181.91
2016,8,16,11,30,33.0,379.0,0.7,27.0,411.0,310.9,228.5
2016,8,16,11,45,18.5,267.0,0.55,27.5,285.0,225.06,165.19
2016,8,16,12,0,4.0,155.0,0.4,28.0,159.0,131.18,95.3
2016,8,16,12,15,6.5,175.5,0.4,28.0,182.0,150.19,109.97
2016,8,16,12,30,9.0,196.0,0.4,28.0,205.0,169.63,124.48
2016,8,16,12,45,10.0,208.0,0.45,28.0,218.0,181.34,133.22
2016,8,16,13,0,11.0,220.0,0.5,28.0,231.0,193.25,142.15
2016,8,16,13,15,10.5,216.0,0.5,28.0,226.5,190.56,140.18
2016,8,16,13,30,10.0,212.0,0.5,28.0,222.0,187.72,138.18
2016,8,16,13,45,5.0,126.0,0.5,28.0,131.0,110.43,80.1
2016,8,16,14,0,0.0,40.0,0.5,28.0,40.0,33.41,20.66
2016,8,16,14,15,0.0,53.0,0.45,27.5,53.0,44.26,29.35
2016,8,16,14,30,0.0,66.0,0.4,27.0,66.0,55.11,37.98
2016,8,16,14,45,0.0,48.5,0.35,27.0,48.5,40.42,26.47
2016,8,16,15,0,0.0,31.0,0.3,27.0,31.0,25.79,14.94
2016,8,16,15,15,0.0,70.0,0.55,27.0,70.0,58.32,40.77
2016,8,16,15,30,0.0,109.0,0.8,27.0,109.0,91.46,66.88
2016,8,16,15,45,18.0,182.0,1.05,27.0,193.5,176.71,133.92
2016,8,16,16,0,36.0,255.0,1.3,27.0,278.0,291.57,221.78
2016,8,16,16,15,18.0,141.5,1.4,26.5,153.0,151.68,115.32
2016,8,16,16,30,0.0,28.0,1.5,26.0,28.0,23.16,13.15
2016,8,16,16,45,0.0,18.0,1.65,26.0,18.0,14.86,6.5
2016,8,16,17,0,0.0,8.0,1.8,26.0,8.0,6.59,0.0
2016,8,16,17,15,0.0,6.5,1.75,25.5,6.5,5.35,0.0
2016,8,16,17,30,0.0,5.0,1.7,25.0,5.0,4.11,0.0
2016,8,16,17,45,0.0,4.0,1.7,25.0,4.0,3.29,0.0
2016,8,16,18,0,0.0,3.0,1.7,25.0,3.0,2.46,0.0
2016,8,16,18,15,0.0,2.0,1.65,24.5,2.0,1.64,0.0
2016,8,16,18,30,0.0,1.0,1.6,24.0,1.0,0.82,0.0
2016,8,16,18,45,0.0,0.5,1.6,24.0,0.5,0.41,0.0
2016,8,16,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,10.5,2.05,23.0,10.5,8.65,0.0
2016,8,17,6,30,0.0,21.0,2.1,23.0,21.0,17.33,8.11
2016,8,17,6,45,0.0,39.5,2.2,23.5,39.5,32.33,21.74
2016,8,17,7,0,0.0,58.0,2.3,24.0,58.0,46.88,34.58
2016,8,17,7,15,0.0,79.5,2.35,24.5,79.5,63.41,48.9
2016,8,17,7,30,0.0,101.0,2.4,25.0,101.0,79.76,62.78
2016,8,17,7,45,0.0,96.5,2.45,25.5,96.5,77.83,60.89
2016,8,17,8,0,0.0,92.0,2.5,26.0,92.0,75.29,58.43
2016,8,17,8,15,19.0,147.5,2.55,26.0,157.5,116.07,92.33
2016,8,17,8,30,38.0,203.0,2.6,26.0,223.0,146.16,116.78
2016,8,17,8,45,73.0,238.0,2.65,26.5,281.0,167.71,133.66
2016,8,17,9,0,108.0,273.0,2.7,27.0,339.0,188.45,149.65
2016,8,17,9,15,93.5,292.5,2.7,27.0,353.0,199.8,158.24
2016,8,17,9,30,79.0,312.0,2.7,27.0,367.0,210.71,166.45
2016,8,17,9,45,152.0,338.5,2.75,27.5,453.0,227.13,166.21
2016,8,17,10,0,225.0,365.0,2.8,28.0,539.0,267.98,191.55
2016,8,17,10,15,190.5,387.0,2.8,28.0,539.0,294.82,212.58
2016,8,17,10,30,156.0,409.0,2.8,28.0,539.0,318.09,231.64
2016,8,17,10,45,129.0,420.0,2.8,28.0,530.0,333.78,244.71
2016,8,17,11,0,102.0,431.0,2.8,28.0,521.0,356.5,262.48
2016,8,17,11,15,83.0,430.0,2.8,28.0,504.5,360.33,265.91
2016,8,17,11,30,64.0,429.0,2.8,28.0,488.0,361.56,267.2
2016,8,17,11,45,106.0,454.5,2.8,28.5,554.5,412.64,303.84
2016,8,17,12,0,148.0,480.0,2.8,29.0,621.0,465.54,341.38
2016,8,17,12,15,128.0,478.5,2.8,29.0,601.0,468.85,343.76
2016,8,17,12,30,108.0,477.0,2.8,29.0,581.0,468.74,343.75
2016,8,17,12,45,169.5,477.5,2.8,29.0,639.0,530.15,388.48
2016,8,17,13,0,231.0,478.0,2.8,29.0,697.0,595.24,435.1
2016,8,17,13,15,123.5,388.5,2.8,29.0,506.0,448.22,330.7
2016,8,17,13,30,16.0,299.0,2.8,29.0,315.0,267.79,198.16
2016,8,17,13,45,45.0,361.0,2.85,29.0,402.5,363.15,269.58
2016,8,17,14,0,74.0,423.0,2.9,29.0,490.0,454.81,336.18
2016,8,17,14,15,111.5,421.0,2.85,29.0,518.5,512.82,378.39
2016,8,17,14,30,149.0,419.0,2.8,29.0,547.0,557.34,411.02
2016,8,17,14,45,218.0,392.0,2.8,29.0,570.0,607.56,448.92
2016,8,17,15,0,287.0,365.0,2.8,29.0,593.0,678.17,500.31
2016,8,17,15,15,262.5,348.5,2.75,28.5,548.5,646.87,479.73
2016,8,17,15,30,238.0,332.0,2.7,28.0,504.0,591.83,443.23
2016,8,17,15,45,289.0,298.0,2.7,28.0,493.0,634.37,476.33
2016,8,17,16,0,340.0,264.0,2.7,28.0,482.0,652.63,492.23
2016,8,17,16,15,238.0,252.5,2.6,27.5,399.0,541.59,412.65
2016,8,17,16,30,136.0,241.0,2.5,27.0,316.0,409.36,315.43
2016,8,17,16,45,120.0,214.5,2.45,27.0,275.5,366.26,284.49
2016,8,17,17,0,104.0,188.0,2.4,27.0,235.0,302.47,236.91
2016,8,17,17,15,99.5,162.0,2.25,26.5,202.5,289.59,228.18
2016,8,17,17,30,95.0,136.0,2.1,26.0,170.0,255.76,202.77
2016,8,17,17,45,81.5,112.5,2.0,26.0,137.5,199.7,158.56
2016,8,17,18,0,68.0,89.0,1.9,26.0,105.0,161.5,127.44
2016,8,17,18,15,47.5,66.0,1.85,25.5,76.0,117.86,91.1
2016,8,17,18,30,27.0,43.0,1.8,25.0,47.0,73.32,53.34
2016,8,17,18,45,13.5,24.5,1.75,25.0,26.5,39.55,19.16
2016,8,17,19,0,0.0,6.0,1.7,25.0,6.0,5.12,0.0
2016,8,17,19,15,0.0,3.0,1.7,24.5,3.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,6,15,5.5,15.5,1.2,23.0,16.0,13.23,0.0
2016,8,18,6,30,11.0,31.0,1.3,23.0,32.0,24.92,14.01
2016,8,18,6,45,39.5,53.0,1.45,23.5,61.0,41.52,29.46
2016,8,18,7,0,68.0,75.0,1.6,24.0,90.0,56.83,43.04
2016,8,18,7,15,89.5,98.5,1.55,24.0,123.5,73.29,57.41
2016,8,18,7,30,111.0,122.0,1.5,24.0,157.0,89.31,71.12
2016,8,18,7,45,55.5,116.5,1.5,24.5,134.0,89.68,71.14
2016,8,18,8,0,0.0,111.0,1.5,25.0,111.0,89.16,70.34
2016,8,18,8,15,0.0,129.5,1.55,25.0,129.5,103.28,81.91
2016,8,18,8,30,0.0,148.0,1.6,25.0,148.0,117.25,93.19
2016,8,18,8,45,1.5,162.0,1.7,25.5,163.0,127.97,101.48
2016,8,18,9,0,3.0,176.0,1.8,26.0,178.0,138.59,109.6
2016,8,18,9,15,10.5,210.5,1.8,26.0,218.0,163.11,129.12
2016,8,18,9,30,18.0,245.0,1.8,26.0,258.0,186.98,147.87
2016,8,18,9,45,34.0,288.0,1.8,26.5,313.5,204.59,153.06
2016,8,18,10,0,50.0,331.0,1.8,27.0,369.0,238.69,177.0
2016,8,18,10,15,44.0,339.0,1.75,27.0,374.0,251.05,186.01
2016,8,18,10,30,38.0,347.0,1.7,27.0,379.0,262.52,194.61
2016,8,18,10,45,69.0,388.0,1.65,27.0,448.5,306.02,225.76
2016,8,18,11,0,100.0,429.0,1.6,27.0,518.0,354.36,260.38
2016,8,18,11,15,168.0,443.0,1.5,27.0,596.5,396.97,290.42
2016,8,18,11,30,236.0,457.0,1.4,27.0,675.0,457.58,333.49
2016,8,18,11,45,225.0,466.5,1.35,27.5,677.0,480.17,349.12
2016,8,18,12,0,214.0,476.0,1.3,28.0,679.0,501.71,363.78
2016,8,18,12,15,244.0,473.0,1.25,28.0,705.5,539.13,390.19
2016,8,18,12,30,274.0,470.0,1.2,28.0,732.0,579.12,417.98
2016,8,18,12,45,233.0,476.0,1.2,28.0,698.5,575.54,415.26
2016,8,18,13,0,192.0,482.0,1.2,28.0,665.0,568.44,410.24
2016,8,18,13,15,228.0,469.5,1.2,28.0,684.0,604.24,435.86
2016,8,18,13,30,264.0,457.0,1.2,28.0,703.0,651.23,468.33
2016,8,18,13,45,142.0,387.0,1.2,28.0,519.0,486.08,354.56
2016,8,18,14,0,20.0,317.0,1.2,28.0,335.0,291.57,214.81
2016,8,18,14,15,10.0,186.5,1.2,28.0,195.5,167.99,124.26
2016,8,18,14,30,0.0,56.0,1.2,28.0,56.0,46.73,31.14
2016,8,18,14,45,18.5,189.5,1.3,28.0,204.5,190.89,143.17
2016,8,18,15,0,37.0,323.0,1.4,28.0,353.0,345.89,258.31
2016,8,18,15,15,18.5,172.5,1.45,27.5,187.5,177.7,133.27
2016,8,18,15,30,0.0,22.0,1.5,27.0,22.0,18.26,8.94
2016,8,18,15,45,0.0,74.0,1.55,27.0,74.0,61.56,43.59
2016,8,18,16,0,0.0,126.0,1.6,27.0,126.0,107.09,79.66
2016,8,18,16,15,223.5,157.5,1.55,27.0,279.5,412.22,320.93
2016,8,18,16,30,447.0,189.0,1.5,27.0,433.0,698.46,528.35
2016,8,18,16,45,418.5,172.0,1.5,27.0,381.5,648.55,492.62
2016,8,18,17,0,390.0,155.0,1.5,27.0,330.0,597.34,458.38
2016,8,18,17,15,373.5,134.5,1.4,26.5,283.5,552.1,428.13
2016,8,18,17,30,357.0,114.0,1.3,26.0,237.0,505.53,395.83
2016,8,18,17,45,320.0,96.5,1.25,26.0,191.5,443.8,349.88
2016,8,18,18,0,283.0,79.0,1.2,26.0,146.0,382.89,302.64
2016,8,18,18,15,223.5,61.0,1.2,25.5,105.0,304.18,239.64
2016,8,18,18,30,164.0,43.0,1.2,25.0,64.0,210.86,162.49
2016,8,18,18,45,82.0,21.5,1.25,24.5,32.0,107.26,56.83
2016,8,18,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,19,6,15,60.5,17.5,1.4,24.0,23.5,14.94,0.0
2016,8,19,6,30,121.0,35.0,1.6,24.0,47.0,27.14,15.49
2016,8,19,6,45,221.5,51.5,1.8,24.5,90.5,39.03,27.2
2016,8,19,7,0,322.0,68.0,2.0,25.0,134.0,51.01,37.9
2016,8,19,7,15,392.0,79.5,2.1,25.0,184.5,58.97,45.0
2016,8,19,7,30,462.0,91.0,2.2,25.0,235.0,66.74,51.7
2016,8,19,7,45,293.5,131.5,2.35,25.5,229.5,94.48,74.98
2016,8,19,8,0,125.0,172.0,2.5,26.0,224.0,121.31,97.02
2016,8,19,8,15,380.0,146.0,2.65,26.5,336.5,97.89,76.97
2016,8,19,8,30,635.0,120.0,2.8,27.0,449.0,81.87,63.23
2016,8,19,8,45,666.0,123.0,3.0,27.5,500.5,81.76,62.79
2016,8,19,9,0,697.0,126.0,3.2,28.0,552.0,81.67,62.36
2016,8,19,9,15,418.5,224.5,3.25,28.0,486.5,134.97,105.73
2016,8,19,9,30,140.0,323.0,3.3,28.0,421.0,203.39,160.34
2016,8,19,9,45,457.5,229.0,3.35,28.5,576.0,163.76,108.51
2016,8,19,10,0,775.0,135.0,3.4,29.0,731.0,185.77,106.76
2016,8,19,10,15,544.5,259.0,3.35,29.0,687.5,265.66,176.5
2016,8,19,10,30,314.0,383.0,3.3,29.0,644.0,330.92,235.33
2016,8,19,10,45,306.0,400.5,3.3,29.5,663.0,366.16,262.8
2016,8,19,11,0,298.0,418.0,3.3,30.0,682.0,400.99,289.69
2016,8,19,11,15,328.5,401.5,3.25,30.0,699.0,429.75,311.99
2016,8,19,11,30,359.0,385.0,3.2,30.0,716.0,460.62,335.87
2016,8,19,11,45,579.5,276.5,3.2,30.0,819.5,522.15,382.47
2016,8,19,12,0,800.0,168.0,3.2,30.0,923.0,609.08,447.73
2016,8,19,12,15,801.5,168.0,3.15,30.0,928.0,655.15,481.93
2016,8,19,12,30,803.0,168.0,3.1,30.0,933.0,699.74,514.46
2016,8,19,12,45,799.0,170.0,3.05,30.0,929.5,740.26,543.4
2016,8,19,13,0,795.0,172.0,3.0,30.0,926.0,778.47,570.2
2016,8,19,13,15,534.0,313.0,2.95,30.0,817.0,732.38,534.01
2016,8,19,13,30,273.0,454.0,2.9,30.0,708.0,656.27,476.64
2016,8,19,13,45,192.0,447.0,2.9,30.0,624.0,586.1,427.94
2016,8,19,14,0,111.0,440.0,2.9,30.0,540.0,505.21,370.48
2016,8,19,14,15,186.0,423.0,2.9,30.0,583.5,584.81,429.27
2016,8,19,14,30,261.0,406.0,2.9,30.0,627.0,669.36,489.76
2016,8,19,14,45,254.0,389.0,2.9,30.0,596.5,658.85,482.99
2016,8,19,15,0,247.0,372.0,2.9,30.0,566.0,646.25,475.43
2016,8,19,15,15,491.0,255.5,2.85,30.0,616.0,795.31,585.57
2016,8,19,15,30,735.0,139.0,2.8,30.0,666.0,922.48,673.2
2016,8,19,15,45,450.0,214.0,2.8,30.0,530.0,723.65,537.81
2016,8,19,16,0,165.0,289.0,2.8,30.0,394.0,484.17,364.11
2016,8,19,16,15,99.0,249.5,2.65,29.5,311.0,355.5,270.99
2016,8,19,16,30,33.0,210.0,2.5,29.0,228.0,248.07,189.44
2016,8,19,16,45,191.5,186.0,2.45,29.0,273.0,399.89,311.04
2016,8,19,17,0,350.0,162.0,2.4,29.0,318.0,545.43,422.92
2016,8,19,17,15,327.0,142.0,2.25,28.5,272.0,496.34,387.51
2016,8,19,17,30,304.0,122.0,2.1,28.0,226.0,446.66,351.79
2016,8,19,17,45,339.0,97.5,2.0,28.0,193.0,461.85,363.91
2016,8,19,18,0,374.0,73.0,1.9,28.0,160.0,451.78,355.36
2016,8,19,18,15,283.5,58.5,2.0,27.5,114.0,349.6,274.38
2016,8,19,18,30,193.0,44.0,2.1,27.0,68.0,254.3,194.28
2016,8,19,18,45,96.5,22.0,2.25,26.5,34.0,134.77,63.15
2016,8,19,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,10.5,1.9,24.0,10.5,8.96,0.0
2016,8,20,6,30,0.0,21.0,2.0,24.0,21.0,17.33,7.74
2016,8,20,6,45,0.0,41.5,2.1,24.5,41.5,33.68,22.68
2016,8,20,7,0,0.0,62.0,2.2,25.0,62.0,49.58,36.67
2016,8,20,7,15,5.0,84.5,2.25,25.0,86.0,66.74,51.62
2016,8,20,7,30,10.0,107.0,2.3,25.0,110.0,83.75,66.16
2016,8,20,7,45,5.0,105.0,2.4,25.5,106.5,83.83,65.97
2016,8,20,8,0,0.0,103.0,2.5,26.0,103.0,83.33,65.23
2016,8,20,8,15,4.5,137.0,2.65,26.0,139.5,108.53,86.07
2016,8,20,8,30,9.0,171.0,2.8,26.0,176.0,133.02,106.02
2016,8,20,8,45,11.0,188.5,3.0,26.0,195.0,146.06,116.34
2016,8,20,9,0,13.0,206.0,3.2,26.0,214.0,158.96,126.49
2016,8,20,9,15,10.5,204.5,3.3,26.0,211.5,159.02,126.13
2016,8,20,9,30,8.0,203.0,3.4,26.0,209.0,158.78,125.59
2016,8,20,9,45,8.0,208.0,3.55,26.5,214.5,164.25,123.57
2016,8,20,10,0,8.0,213.0,3.7,27.0,220.0,169.8,127.23
2016,8,20,10,15,10.5,234.0,3.7,27.0,243.0,187.37,140.34
2016,8,20,10,30,13.0,255.0,3.7,27.0,266.0,205.47,153.84
2016,8,20,10,45,19.0,295.0,3.7,27.5,312.0,239.11,178.63
2016,8,20,11,0,25.0,335.0,3.7,28.0,358.0,263.81,196.5
2016,8,20,11,15,26.0,347.0,3.7,28.0,371.5,278.45,207.33
2016,8,20,11,30,27.0,359.0,3.7,28.0,385.0,293.57,218.52
2016,8,20,11,45,25.0,355.5,3.7,28.5,380.0,295.98,219.86
2016,8,20,12,0,23.0,352.0,3.7,29.0,375.0,300.76,222.96
2016,8,20,12,15,21.0,339.0,3.65,29.0,359.5,292.46,216.85
2016,8,20,12,30,19.0,326.0,3.6,29.0,344.0,283.5,210.27
2016,8,20,12,45,20.5,336.0,3.55,29.0,355.5,295.61,219.3
2016,8,20,13,0,22.0,346.0,3.5,29.0,367.0,308.02,228.52
2016,8,20,13,15,23.5,348.5,3.4,29.0,371.0,314.32,233.23
2016,8,20,13,30,25.0,351.0,3.3,29.0,375.0,331.35,245.85
2016,8,20,13,45,26.0,348.5,3.2,29.0,373.0,335.11,248.75
2016,8,20,14,0,27.0,346.0,3.1,29.0,371.0,338.79,251.67
2016,8,20,14,15,30.0,344.5,2.95,28.5,371.5,345.28,257.22
2016,8,20,14,30,33.0,343.0,2.8,28.0,372.0,351.96,262.97
2016,8,20,14,45,16.5,212.5,2.65,28.0,227.0,199.1,149.12
2016,8,20,15,0,0.0,82.0,2.5,28.0,82.0,68.4,48.29
2016,8,20,15,15,0.0,67.5,2.35,27.5,67.5,56.21,39.01
2016,8,20,15,30,0.0,53.0,2.2,27.0,53.0,44.06,29.56
