Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,15,45,0.0,64.0,2.05,27.0,64.0,53.2,36.94
2016,8,20,16,0,0.0,75.0,1.9,27.0,75.0,62.34,44.34
2016,8,20,16,15,0.0,46.0,1.75,27.0,46.0,38.13,25.11
2016,8,20,16,30,0.0,17.0,1.6,27.0,17.0,14.05,5.75
2016,8,20,16,45,0.0,12.0,1.5,27.0,12.0,9.9,2.42
2016,8,20,17,0,0.0,7.0,1.4,27.0,7.0,5.77,0.0
2016,8,20,17,15,0.0,6.0,1.3,26.5,6.0,4.94,0.0
2016,8,20,17,30,0.0,5.0,1.2,26.0,5.0,4.11,0.0
2016,8,20,17,45,0.0,4.0,1.15,26.0,4.0,3.28,0.0
2016,8,20,18,0,0.0,3.0,1.1,26.0,3.0,2.46,0.0
2016,8,20,18,15,0.0,2.0,1.0,25.5,2.0,1.64,0.0
2016,8,20,18,30,0.0,1.0,0.9,25.0,1.0,0.82,0.0
2016,8,20,18,45,0.0,0.5,0.85,25.0,0.5,0.41,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,11.0,1.1,23.0,11.0,9.39,0.0
2016,8,21,6,30,0.0,22.0,1.2,23.0,22.0,18.17,8.3
2016,8,21,6,45,0.0,43.0,1.3,23.0,43.0,34.71,23.71
2016,8,21,7,0,0.0,64.0,1.4,23.0,64.0,50.92,38.13
2016,8,21,7,15,8.5,86.5,1.45,23.0,89.5,68.07,53.18
2016,8,21,7,30,17.0,109.0,1.5,23.0,115.0,85.09,67.82
2016,8,21,7,45,152.5,132.5,1.55,23.0,195.5,97.32,78.11
2016,8,21,8,0,288.0,156.0,1.6,23.0,276.0,109.33,88.01
2016,8,21,8,15,152.5,169.5,1.6,23.0,234.0,121.28,97.71
2016,8,21,8,30,17.0,183.0,1.6,23.0,192.0,141.01,113.74
2016,8,21,8,45,8.5,152.5,1.6,23.5,157.0,121.35,96.77
2016,8,21,9,0,0.0,122.0,1.6,24.0,122.0,99.55,78.22
2016,8,21,9,15,5.5,171.5,1.45,24.0,175.5,136.13,108.14
2016,8,21,9,30,11.0,221.0,1.3,24.0,229.0,170.97,136.0
2016,8,21,9,45,23.0,265.5,1.2,24.5,283.0,204.22,154.12
2016,8,21,10,0,35.0,310.0,1.1,25.0,337.0,224.28,167.6
2016,8,21,10,15,27.5,303.5,0.95,25.0,325.5,226.01,168.63
2016,8,21,10,30,20.0,297.0,0.8,25.0,314.0,237.32,177.03
2016,8,21,10,45,14.0,250.5,0.7,25.5,263.0,204.74,152.25
2016,8,21,11,0,8.0,204.0,0.6,26.0,212.0,168.97,125.17
2016,8,21,11,15,17.0,279.0,0.65,26.0,295.5,232.12,172.38
2016,8,21,11,30,26.0,354.0,0.7,26.0,379.0,289.46,214.08
2016,8,21,11,45,23.5,346.0,0.75,26.5,368.5,292.82,215.9
2016,8,21,12,0,21.0,338.0,0.8,27.0,358.0,288.52,212.49
2016,8,21,12,15,15.5,276.0,0.85,27.0,291.0,238.03,175.81
2016,8,21,12,30,10.0,214.0,0.9,27.0,224.0,185.17,136.88
2016,8,21,12,45,15.5,276.5,1.0,27.0,292.0,242.44,179.87
2016,8,21,13,0,21.0,339.0,1.1,27.0,360.0,301.35,223.04
2016,8,21,13,15,19.0,321.0,1.15,27.0,339.5,287.09,212.58
2016,8,21,13,30,17.0,303.0,1.2,27.0,319.0,272.18,201.97
2016,8,21,13,45,19.5,315.0,1.25,27.0,333.0,287.08,213.31
2016,8,21,14,0,22.0,327.0,1.3,27.0,347.0,302.51,224.92
2016,8,21,14,15,32.5,343.5,1.3,27.0,371.5,346.77,257.66
2016,8,21,14,30,43.0,360.0,1.3,27.0,396.0,378.74,281.19
2016,8,21,14,45,27.0,296.5,1.35,27.0,319.0,304.47,227.34
2016,8,21,15,0,11.0,233.0,1.4,27.0,242.0,213.86,160.29
2016,8,21,15,15,14.5,241.5,1.45,26.5,253.0,227.09,171.47
2016,8,21,15,30,18.0,250.0,1.5,26.0,264.0,241.14,183.02
2016,8,21,15,45,20.5,241.5,1.55,26.0,256.0,238.01,181.28
2016,8,21,16,0,23.0,233.0,1.6,26.0,248.0,235.1,179.8
2016,8,21,16,15,29.0,220.5,1.6,26.0,238.0,251.46,193.18
2016,8,21,16,30,35.0,208.0,1.6,26.0,228.0,248.36,191.72
2016,8,21,16,45,60.0,194.0,1.65,26.0,222.5,262.08,204.14
2016,8,21,17,0,85.0,180.0,1.7,26.0,217.0,275.43,216.19
2016,8,21,17,15,79.0,155.0,1.65,25.5,185.5,243.66,192.44
2016,8,21,17,30,73.0,130.0,1.6,25.0,154.0,211.27,167.72
2016,8,21,17,45,59.5,106.0,1.6,25.0,123.5,173.08,137.08
2016,8,21,18,0,46.0,82.0,1.6,25.0,93.0,134.53,105.35
2016,8,21,18,15,26.5,59.5,1.65,24.5,65.5,93.0,70.46
2016,8,21,18,30,7.0,37.0,1.7,24.0,38.0,43.07,28.39
2016,8,21,18,45,3.5,18.5,1.75,24.0,19.0,18.97,0.17
2016,8,21,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.05,23.5,1.0,0.82,0.0
2016,8,22,7,0,0.0,2.0,2.3,24.0,2.0,1.64,0.0
2016,8,22,7,15,0.0,3.0,2.35,24.5,3.0,2.46,0.0
2016,8,22,7,30,0.0,4.0,2.4,25.0,4.0,3.29,0.0
2016,8,22,7,45,0.0,34.5,2.45,25.5,34.5,28.48,18.87
2016,8,22,8,0,0.0,65.0,2.5,26.0,65.0,53.87,40.37
2016,8,22,8,15,0.0,86.5,2.55,26.0,86.5,71.54,55.12
2016,8,22,8,30,0.0,108.0,2.6,26.0,108.0,88.24,68.87
2016,8,22,8,45,17.5,172.5,2.7,26.5,183.5,135.33,107.36
2016,8,22,9,0,35.0,237.0,2.8,27.0,259.0,167.8,133.13
2016,8,22,9,15,79.5,278.5,2.8,27.0,332.5,192.13,152.25
2016,8,22,9,30,124.0,320.0,2.8,27.0,406.0,201.66,159.38
2016,8,22,9,45,147.5,343.0,2.85,27.5,451.5,227.51,167.05
2016,8,22,10,0,171.0,366.0,2.9,28.0,497.0,259.71,187.76
2016,8,22,10,15,268.0,365.5,2.95,28.0,582.5,283.89,201.5
2016,8,22,10,30,365.0,365.0,3.0,28.0,668.0,332.49,235.39
2016,8,22,10,45,423.5,355.5,3.05,28.5,718.5,365.53,260.16
2016,8,22,11,0,482.0,346.0,3.1,29.0,769.0,414.73,297.51
2016,8,22,11,15,653.0,246.5,3.15,29.0,834.5,453.12,327.27
2016,8,22,11,30,824.0,147.0,3.2,29.0,900.0,510.48,372.34
2016,8,22,11,45,512.0,311.0,3.3,29.0,781.5,514.27,377.99
2016,8,22,12,0,200.0,475.0,3.4,29.0,663.0,492.73,361.88
2016,8,22,12,15,259.0,464.0,3.4,29.0,709.0,540.36,397.14
2016,8,22,12,30,318.0,453.0,3.4,29.0,755.0,596.3,437.8
2016,8,22,12,45,351.5,420.0,3.45,29.5,752.5,619.61,454.75
2016,8,22,13,0,385.0,387.0,3.5,30.0,750.0,648.06,475.31
2016,8,22,13,15,415.5,385.0,3.45,30.0,772.0,697.68,510.38
2016,8,22,13,30,446.0,383.0,3.4,30.0,794.0,747.85,545.34
2016,8,22,13,45,445.5,372.0,3.4,30.0,775.0,762.87,556.2
2016,8,22,14,0,445.0,361.0,3.4,30.0,756.0,775.34,565.58
2016,8,22,14,15,473.0,338.5,3.4,30.0,747.0,800.99,584.63
2016,8,22,14,30,501.0,316.0,3.4,30.0,738.0,824.66,602.33
2016,8,22,14,45,650.5,221.5,3.4,30.0,744.0,897.37,656.38
2016,8,22,15,0,800.0,127.0,3.4,30.0,750.0,951.71,693.02
2016,8,22,15,15,787.0,124.0,3.35,30.0,709.5,947.6,691.03
2016,8,22,15,30,774.0,121.0,3.3,30.0,669.0,939.86,687.28
2016,8,22,15,45,753.0,119.5,3.25,30.0,622.0,922.32,677.22
2016,8,22,16,0,732.0,118.0,3.2,30.0,575.0,901.43,665.1
2016,8,22,16,15,708.5,113.5,3.1,29.5,525.0,878.17,652.44
2016,8,22,16,30,685.0,109.0,3.0,29.0,475.0,845.88,633.59
2016,8,22,16,45,653.0,103.5,2.9,29.0,422.0,801.59,605.04
2016,8,22,17,0,621.0,98.0,2.8,29.0,369.0,755.44,574.79
2016,8,22,17,15,577.0,91.0,2.6,28.5,314.5,694.66,533.97
2016,8,22,17,30,533.0,84.0,2.4,28.0,260.0,633.32,491.41
2016,8,22,17,45,466.0,75.0,2.25,27.5,207.5,549.13,430.29
2016,8,22,18,0,399.0,66.0,2.1,27.0,155.0,461.87,363.89
2016,8,22,18,15,302.0,52.5,2.15,26.5,108.5,355.31,279.4
2016,8,22,18,30,205.0,39.0,2.2,26.0,62.0,256.56,194.02
2016,8,22,18,45,102.5,19.5,2.3,26.0,31.0,130.3,13.32
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,6,15,59.5,16.5,2.5,24.0,21.5,14.08,0.0
2016,8,23,6,30,119.0,33.0,2.6,24.0,43.0,25.61,13.41
2016,8,23,6,45,224.0,49.5,2.75,24.5,87.0,37.63,25.89
2016,8,23,7,0,329.0,66.0,2.9,25.0,131.0,49.69,36.71
2016,8,23,7,15,402.5,77.5,3.1,25.5,182.5,57.73,43.82
2016,8,23,7,30,476.0,89.0,3.3,26.0,234.0,65.6,50.52
2016,8,23,7,45,334.5,127.5,3.5,26.5,239.5,92.4,73.0
2016,8,23,8,0,193.0,166.0,3.7,27.0,245.0,118.58,94.5
2016,8,23,8,15,128.5,188.5,3.8,27.0,244.5,131.65,104.98
2016,8,23,8,30,64.0,211.0,3.9,27.0,244.0,150.65,120.23
2016,8,23,8,45,117.0,241.0,4.05,27.5,309.0,161.47,128.37
2016,8,23,9,0,170.0,271.0,4.2,28.0,374.0,178.26,141.28
2016,8,23,9,15,147.0,295.0,4.2,28.0,389.5,190.07,150.31
2016,8,23,9,30,124.0,319.0,4.2,28.0,405.0,201.2,158.77
2016,8,23,9,45,129.5,337.5,4.25,28.5,432.0,223.3,164.21
2016,8,23,10,0,135.0,356.0,4.3,29.0,459.0,249.6,181.5
2016,8,23,10,15,489.0,239.0,4.3,29.0,638.5,241.14,160.47
2016,8,23,10,30,843.0,122.0,4.3,29.0,818.0,298.77,194.35
2016,8,23,10,45,853.0,122.0,4.3,29.5,848.0,354.18,241.26
2016,8,23,11,0,863.0,122.0,4.3,30.0,878.0,409.91,288.18
2016,8,23,11,15,868.5,123.0,4.3,30.0,900.0,464.5,334.01
2016,8,23,11,30,874.0,124.0,4.3,30.0,922.0,518.53,378.29
2016,8,23,11,45,875.0,126.0,4.3,30.5,935.0,570.11,418.77
2016,8,23,12,0,876.0,128.0,4.3,31.0,948.0,620.32,456.97
2016,8,23,12,15,877.0,128.5,4.25,31.0,953.5,667.89,493.03
2016,8,23,12,30,878.0,129.0,4.2,31.0,959.0,713.7,526.98
2016,8,23,12,45,877.0,129.0,4.2,31.0,955.5,755.71,557.73
2016,8,23,13,0,876.0,129.0,4.2,31.0,952.0,795.38,585.33
2016,8,23,13,15,873.0,128.5,4.2,31.0,940.0,830.45,609.1
2016,8,23,13,30,870.0,128.0,4.2,31.0,928.0,862.6,630.88
2016,8,23,13,45,864.5,127.5,4.2,31.5,907.5,889.5,647.85
2016,8,23,14,0,859.0,127.0,4.2,32.0,887.0,913.05,662.6
2016,8,23,14,15,852.5,125.5,4.15,31.5,859.5,931.28,676.39
2016,8,23,14,30,846.0,124.0,4.1,31.0,832.0,945.96,688.02
2016,8,23,14,45,824.0,128.5,4.05,31.0,794.0,960.61,698.42
2016,8,23,15,0,802.0,133.0,4.0,31.0,756.0,959.73,698.77
2016,8,23,15,15,788.5,130.5,3.9,31.0,715.0,955.77,697.09
2016,8,23,15,30,775.0,128.0,3.8,31.0,674.0,948.16,693.18
2016,8,23,15,45,752.0,126.5,3.75,31.0,626.5,928.59,681.81
2016,8,23,16,0,729.0,125.0,3.7,31.0,579.0,912.83,673.15
2016,8,23,16,15,705.0,120.0,3.45,30.5,528.0,882.22,654.75
2016,8,23,16,30,681.0,115.0,3.2,30.0,477.0,848.84,634.41
2016,8,23,16,45,644.0,110.5,3.0,30.0,422.5,800.99,602.92
2016,8,23,17,0,607.0,106.0,2.8,30.0,368.0,751.32,569.76
2016,8,23,17,15,560.5,98.5,2.65,29.5,313.5,687.71,527.28
2016,8,23,17,30,514.0,91.0,2.5,29.0,259.0,623.48,482.88
2016,8,23,17,45,447.0,80.5,2.35,28.5,206.0,532.05,416.31
2016,8,23,18,0,380.0,70.0,2.2,28.0,153.0,451.65,354.93
2016,8,23,18,15,280.0,55.0,2.25,27.5,106.5,341.66,267.24
2016,8,23,18,30,180.0,40.0,2.3,27.0,60.0,239.75,178.92
2016,8,23,18,45,90.0,20.0,2.4,26.5,30.0,120.97,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,24,6,15,105.0,14.5,2.25,23.5,23.5,12.38,0.0
2016,8,24,6,30,210.0,29.0,2.5,24.0,47.0,22.53,10.87
2016,8,24,6,45,326.0,41.0,2.75,24.5,93.0,33.18,22.14
2016,8,24,7,0,442.0,53.0,3.0,25.0,139.0,42.26,30.39
2016,8,24,7,15,512.0,61.0,3.1,25.0,192.5,47.61,35.27
2016,8,24,7,30,582.0,69.0,3.2,25.0,246.0,52.9,39.89
2016,8,24,7,45,636.5,73.0,3.35,25.5,303.0,54.97,41.52
2016,8,24,8,0,691.0,77.0,3.5,26.0,360.0,57.12,43.13
2016,8,24,8,15,722.0,81.5,3.5,26.5,414.5,64.72,49.27
2016,8,24,8,30,753.0,86.0,3.5,27.0,469.0,67.03,50.91
2016,8,24,8,45,781.0,87.0,3.5,27.5,522.5,66.78,50.39
2016,8,24,9,0,809.0,88.0,3.5,28.0,576.0,66.61,49.96
2016,8,24,9,15,825.0,91.0,3.45,28.0,623.5,77.78,59.0
2016,8,24,9,30,841.0,94.0,3.4,28.0,671.0,79.32,60.08
2016,8,24,9,45,854.5,95.0,3.4,28.5,714.0,122.52,66.6
2016,8,24,10,0,868.0,96.0,3.4,29.0,757.0,178.95,98.19
2016,8,24,10,15,876.5,98.0,3.35,29.0,793.0,236.43,141.19
2016,8,24,10,30,885.0,100.0,3.3,29.0,829.0,294.5,189.23
2016,8,24,10,45,891.0,101.0,3.3,29.5,858.0,351.5,237.58
2016,8,24,11,0,897.0,102.0,3.3,30.0,887.0,408.34,285.45
2016,8,24,11,15,901.0,103.0,3.3,30.0,908.5,463.95,332.0
2016,8,24,11,30,905.0,104.0,3.3,30.0,930.0,518.77,376.72
2016,8,24,11,45,900.0,109.5,3.3,30.5,941.0,571.09,417.5
2016,8,24,12,0,895.0,115.0,3.3,31.0,952.0,621.44,455.45
2016,8,24,12,15,895.5,115.5,3.3,31.0,956.5,669.37,491.55
2016,8,24,12,30,896.0,116.0,3.3,31.0,961.0,715.42,525.46
2016,8,24,12,45,892.5,117.0,3.3,31.0,956.5,756.9,555.49
2016,8,24,13,0,889.0,118.0,3.3,31.0,952.0,795.8,581.9
2016,8,24,13,15,886.5,117.5,3.25,31.0,940.0,831.45,605.47
2016,8,24,13,30,884.0,117.0,3.2,31.0,928.0,864.16,627.0
2016,8,24,13,45,875.5,118.5,3.2,31.0,906.5,890.39,644.52
2016,8,24,14,0,867.0,120.0,3.2,31.0,885.0,913.17,659.89
2016,8,24,14,15,860.0,118.5,3.15,31.0,857.0,930.9,671.73
2016,8,24,14,30,853.0,117.0,3.1,31.0,829.0,945.01,681.37
2016,8,24,14,45,830.5,122.5,3.05,31.0,791.0,947.76,683.8
2016,8,24,15,0,808.0,128.0,3.0,31.0,753.0,959.54,692.34
2016,8,24,15,15,795.0,125.0,2.95,31.0,712.0,955.45,690.69
2016,8,24,15,30,782.0,122.0,2.9,31.0,671.0,947.69,686.96
2016,8,24,15,45,761.5,120.0,2.85,31.0,623.5,930.02,676.95
2016,8,24,16,0,741.0,118.0,2.8,31.0,576.0,908.95,664.88
2016,8,24,16,15,717.0,113.5,2.65,30.5,525.0,885.18,651.65
2016,8,24,16,30,693.0,109.0,2.5,30.0,474.0,852.26,632.22
2016,8,24,16,45,658.5,104.0,2.35,30.0,420.0,806.04,602.35
2016,8,24,17,0,624.0,99.0,2.2,30.0,366.0,758.0,570.82
2016,8,24,17,15,579.0,91.5,2.0,29.5,311.5,695.56,529.21
2016,8,24,17,30,534.0,84.0,1.8,29.0,257.0,632.59,485.81
2016,8,24,17,45,467.0,74.5,1.65,28.5,204.0,547.79,424.81
2016,8,24,18,0,400.0,65.0,1.5,28.0,151.0,460.7,359.07
2016,8,24,18,15,302.0,51.0,1.5,27.5,104.5,353.05,274.38
2016,8,24,18,30,204.0,37.0,1.5,27.0,58.0,253.54,187.01
2016,8,24,18,45,102.0,18.5,1.5,26.5,29.0,125.46,0.0
2016,8,24,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,25,6,15,100.0,14.0,0.7,23.5,22.5,11.95,0.0
2016,8,25,6,30,200.0,28.0,0.8,24.0,45.0,21.75,10.04
2016,8,25,6,45,304.5,42.0,0.95,24.5,90.0,32.41,21.5
2016,8,25,7,0,409.0,56.0,1.1,25.0,135.0,44.68,32.45
2016,8,25,7,15,480.0,65.0,1.2,25.0,187.5,50.68,37.89
2016,8,25,7,30,551.0,74.0,1.3,25.0,240.0,56.56,43.02
2016,8,25,7,45,596.0,81.5,1.4,25.5,295.0,60.91,46.57
2016,8,25,8,0,641.0,89.0,1.5,26.0,350.0,65.1,49.88
2016,8,25,8,15,674.0,94.0,1.5,26.0,404.0,67.23,51.48
2016,8,25,8,30,707.0,99.0,1.5,26.0,458.0,69.27,52.98
2016,8,25,8,45,733.5,102.5,1.55,26.5,510.5,76.9,59.02
2016,8,25,9,0,760.0,106.0,1.6,27.0,563.0,77.85,59.46
2016,8,25,9,15,575.0,191.0,1.55,27.0,553.5,119.52,93.43
2016,8,25,9,30,390.0,276.0,1.5,27.0,544.0,171.75,135.19
2016,8,25,9,45,404.5,286.0,1.5,27.5,579.0,189.3,130.6
2016,8,25,10,0,419.0,296.0,1.5,28.0,614.0,228.49,153.67
2016,8,25,10,15,632.5,207.5,1.45,28.0,714.5,244.13,156.23
2016,8,25,10,30,846.0,119.0,1.4,28.0,815.0,296.29,190.97
2016,8,25,10,45,853.0,120.0,1.4,28.5,843.5,351.64,237.12
2016,8,25,11,0,860.0,121.0,1.4,29.0,872.0,406.98,282.8
2016,8,25,11,15,864.5,122.5,1.3,29.0,893.0,461.4,326.94
2016,8,25,11,30,869.0,124.0,1.2,29.0,914.0,515.15,369.09
2016,8,25,11,45,875.0,122.0,1.15,29.5,928.0,566.35,407.42
2016,8,25,12,0,881.0,120.0,1.1,30.0,942.0,616.52,443.57
2016,8,25,12,15,881.5,120.0,1.05,30.0,946.5,663.5,477.12
2016,8,25,12,30,882.0,120.0,1.0,30.0,951.0,708.62,508.38
2016,8,25,12,45,880.5,120.0,1.0,30.0,946.5,750.21,537.02
2016,8,25,13,0,879.0,120.0,1.0,30.0,942.0,789.38,562.33
2016,8,25,13,15,876.0,119.5,1.0,30.0,930.0,824.28,584.35
2016,8,25,13,30,873.0,119.0,1.0,30.0,918.0,856.23,604.46
2016,8,25,13,45,867.0,118.5,1.0,30.0,897.0,882.47,620.98
2016,8,25,14,0,861.0,118.0,1.0,30.0,876.0,905.32,635.49
2016,8,25,14,15,590.0,250.0,1.05,30.0,762.0,828.2,586.42
2016,8,25,14,30,319.0,382.0,1.1,30.0,648.0,700.67,499.62
2016,8,25,14,45,312.5,365.5,1.2,30.0,617.0,691.55,496.95
2016,8,25,15,0,306.0,349.0,1.3,30.0,586.0,680.18,491.56
2016,8,25,15,15,401.0,295.0,1.35,30.0,587.5,726.12,526.93
2016,8,25,15,30,496.0,241.0,1.4,30.0,589.0,791.74,574.13
2016,8,25,15,45,524.0,212.5,1.45,30.0,556.5,794.37,578.5
2016,8,25,16,0,552.0,184.0,1.5,30.0,524.0,793.22,581.1
2016,8,25,16,15,613.5,147.5,1.45,29.5,494.0,822.64,603.14
2016,8,25,16,30,675.0,111.0,1.4,29.0,464.0,836.31,614.58
2016,8,25,16,45,640.5,105.0,1.4,29.0,410.5,789.05,585.16
2016,8,25,17,0,606.0,99.0,1.4,29.0,357.0,740.03,554.48
2016,8,25,17,15,560.5,91.5,1.3,28.5,303.0,677.51,513.6
2016,8,25,17,30,515.0,84.0,1.2,28.0,249.0,614.53,470.86
2016,8,25,17,45,446.0,74.5,1.1,27.5,196.5,528.52,409.29
2016,8,25,18,0,377.0,65.0,1.0,27.0,144.0,441.07,343.5
2016,8,25,18,15,281.0,50.0,1.05,26.5,99.0,334.56,259.66
2016,8,25,18,30,185.0,35.0,1.1,26.0,54.0,235.93,172.03
2016,8,25,18,45,92.5,17.5,1.15,26.0,27.0,115.3,0.0
2016,8,25,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,26,6,15,61.5,14.5,0.4,23.5,19.5,12.38,0.0
2016,8,26,6,30,123.0,29.0,0.5,24.0,39.0,22.34,10.14
2016,8,26,6,45,222.0,46.5,0.65,24.5,82.0,35.44,24.0
2016,8,26,7,0,321.0,64.0,0.8,25.0,125.0,48.26,35.46
2016,8,26,7,15,392.0,76.0,0.7,25.0,176.0,56.67,42.99
2016,8,26,7,30,463.0,88.0,0.6,25.0,227.0,64.87,50.08
2016,8,26,7,45,514.5,96.5,0.5,25.5,281.0,71.63,55.62
2016,8,26,8,0,566.0,105.0,0.4,26.0,335.0,76.06,59.03
2016,8,26,8,15,601.5,112.0,0.45,26.0,388.5,79.01,61.29
2016,8,26,8,30,637.0,119.0,0.5,26.0,442.0,81.82,63.38
2016,8,26,8,45,446.0,189.5,0.55,26.5,427.5,121.73,95.83
2016,8,26,9,0,255.0,260.0,0.6,27.0,413.0,164.38,129.57
2016,8,26,9,15,327.0,266.5,0.7,27.0,479.5,167.49,131.54
2016,8,26,9,30,399.0,273.0,0.8,27.0,546.0,170.46,133.6
2016,8,26,9,45,440.0,275.0,0.9,27.5,593.5,185.05,126.22
2016,8,26,10,0,481.0,277.0,1.0,28.0,641.0,225.05,148.24
2016,8,26,10,15,416.0,321.5,1.05,28.0,647.5,275.37,187.55
2016,8,26,10,30,351.0,366.0,1.1,28.0,654.0,328.49,230.37
2016,8,26,10,45,333.5,386.5,1.2,28.5,668.5,364.87,258.89
2016,8,26,11,0,316.0,407.0,1.3,29.0,683.0,399.79,286.01
2016,8,26,11,15,373.0,393.0,1.35,29.0,726.0,442.26,317.54
2016,8,26,11,30,430.0,379.0,1.4,29.0,769.0,484.37,349.05
2016,8,26,11,45,415.0,391.5,1.5,29.0,773.0,518.82,375.24
2016,8,26,12,0,400.0,404.0,1.6,29.0,777.0,554.59,401.7
2016,8,26,12,15,405.5,404.0,1.65,29.0,784.0,586.98,425.38
2016,8,26,12,30,411.0,404.0,1.7,29.0,791.0,622.01,450.5
2016,8,26,12,45,449.5,366.5,1.8,29.5,787.5,650.84,471.43
2016,8,26,13,0,488.0,329.0,1.9,30.0,784.0,679.2,492.02
2016,8,26,13,15,485.5,326.0,1.95,30.0,774.0,703.64,509.45
2016,8,26,13,30,483.0,323.0,2.0,30.0,764.0,725.97,525.36
2016,8,26,13,45,509.0,305.5,2.1,30.0,761.0,757.61,548.49
2016,8,26,14,0,535.0,288.0,2.2,30.0,758.0,787.78,570.58
2016,8,26,14,15,501.5,304.0,2.25,29.5,733.5,793.72,575.82
2016,8,26,14,30,468.0,320.0,2.3,29.0,709.0,796.25,579.02
2016,8,26,14,45,380.5,335.5,2.35,29.0,642.5,725.94,531.66
2016,8,26,15,0,293.0,351.0,2.4,29.0,576.0,669.56,492.86
2016,8,26,15,15,198.0,335.5,2.4,29.0,484.0,548.31,408.14
2016,8,26,15,30,103.0,320.0,2.4,29.0,392.0,423.41,317.89
2016,8,26,15,45,158.5,296.5,2.45,29.0,398.5,480.8,362.95
2016,8,26,16,0,214.0,273.0,2.5,29.0,405.0,515.6,390.99
2016,8,26,16,15,344.5,222.0,2.4,28.5,412.0,610.77,464.75
2016,8,26,16,30,475.0,171.0,2.3,28.0,419.0,701.67,533.86
2016,8,26,16,45,381.0,166.0,2.25,28.0,350.5,602.27,462.52
2016,8,26,17,0,287.0,161.0,2.2,28.0,282.0,483.87,376.63
2016,8,26,17,15,266.0,139.5,2.05,27.5,239.0,436.31,343.08
2016,8,26,17,30,245.0,118.0,1.9,27.0,196.0,388.25,307.59
2016,8,26,17,45,214.0,96.5,1.75,26.5,154.5,331.19,263.51
2016,8,26,18,0,183.0,75.0,1.6,26.0,113.0,274.69,218.05
2016,8,26,18,15,132.5,54.0,1.6,25.5,77.0,204.1,159.29
2016,8,26,18,30,82.0,33.0,1.6,25.0,41.0,135.32,96.27
2016,8,26,18,45,41.0,16.5,1.6,25.0,20.5,43.79,0.0
2016,8,26,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.15,22.5,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,6,15,72.5,14.0,0.6,23.0,19.5,11.95,0.0
2016,8,27,6,30,145.0,28.0,0.7,23.0,39.0,21.64,9.33
2016,8,27,6,45,246.0,44.0,0.85,23.5,82.0,33.69,22.6
2016,8,27,7,0,347.0,60.0,1.0,24.0,125.0,45.51,33.27
2016,8,27,7,15,417.0,71.0,1.0,24.5,176.5,53.31,40.22
2016,8,27,7,30,487.0,82.0,1.0,25.0,228.0,62.5,48.07
2016,8,27,7,45,536.0,90.5,1.0,25.5,281.5,67.28,51.97
2016,8,27,8,0,585.0,99.0,1.0,26.0,335.0,71.89,55.59
2016,8,27,8,15,620.0,105.5,1.0,26.0,388.5,74.7,57.74
2016,8,27,8,30,655.0,112.0,1.0,26.0,442.0,77.37,59.75
2016,8,27,8,45,681.5,116.5,1.05,26.5,493.5,78.44,60.28
2016,8,27,9,0,708.0,121.0,1.1,27.0,545.0,79.44,60.75
2016,8,27,9,15,727.0,125.5,1.1,27.0,592.0,80.19,61.17
2016,8,27,9,30,746.0,130.0,1.1,27.0,639.0,89.27,68.43
2016,8,27,9,45,759.5,133.5,1.15,27.5,680.5,127.35,73.97
2016,8,27,10,0,773.0,137.0,1.2,28.0,722.0,181.0,103.68
2016,8,27,10,15,784.0,140.0,1.2,28.0,758.0,235.49,143.6
2016,8,27,10,30,795.0,143.0,1.2,28.0,794.0,291.1,188.51
2016,8,27,10,45,801.0,146.0,1.3,28.5,822.5,346.11,234.12
2016,8,27,11,0,807.0,149.0,1.4,29.0,851.0,401.25,279.5
2016,8,27,11,15,812.0,150.5,1.4,29.0,872.0,454.82,323.09
2016,8,27,11,30,817.0,152.0,1.4,29.0,893.0,507.98,365.14
2016,8,27,11,45,823.5,151.0,1.45,29.5,906.5,559.43,404.21
2016,8,27,12,0,830.0,150.0,1.5,30.0,920.0,607.56,439.82
2016,8,27,12,15,831.0,150.0,1.55,30.0,925.0,653.04,473.5
2016,8,27,12,30,832.0,150.0,1.6,30.0,930.0,696.86,505.26
2016,8,27,12,45,828.0,151.5,1.65,30.0,925.5,743.37,537.92
2016,8,27,13,0,824.0,153.0,1.7,30.0,921.0,781.87,564.81
2016,8,27,13,15,821.0,152.5,1.7,30.0,908.5,816.66,587.62
2016,8,27,13,30,818.0,152.0,1.7,30.0,896.0,848.57,608.3
2016,8,27,13,45,809.5,152.5,1.75,30.0,875.0,873.58,625.07
2016,8,27,14,0,801.0,153.0,1.8,30.0,854.0,895.16,639.79
2016,8,27,14,15,793.5,151.0,1.8,30.0,826.5,911.65,650.88
2016,8,27,14,30,786.0,149.0,1.8,30.0,799.0,924.57,659.87
2016,8,27,14,45,771.5,148.5,1.85,30.0,763.0,928.69,664.03
2016,8,27,15,0,757.0,148.0,1.9,30.0,727.0,929.08,666.07
2016,8,27,15,15,742.5,144.5,1.85,29.5,686.0,922.63,664.17
2016,8,27,15,30,728.0,141.0,1.8,29.0,645.0,920.04,664.98
2016,8,27,15,45,706.5,137.5,1.8,29.0,598.5,900.08,653.91
2016,8,27,16,0,685.0,134.0,1.8,29.0,552.0,876.93,640.98
2016,8,27,16,15,659.5,128.5,1.75,28.5,501.5,844.44,622.61
2016,8,27,16,30,634.0,123.0,1.7,28.0,451.0,809.31,602.31
2016,8,27,16,45,601.0,115.5,1.7,28.0,398.0,762.17,572.76
2016,8,27,17,0,568.0,108.0,1.7,28.0,345.0,713.22,541.33
2016,8,27,17,15,521.0,99.0,1.55,27.5,291.5,648.1,497.36
2016,8,27,17,30,474.0,90.0,1.4,27.0,238.0,575.7,446.55
2016,8,27,17,45,409.5,78.0,1.3,27.0,187.0,494.03,386.08
2016,8,27,18,0,345.0,66.0,1.2,27.0,136.0,415.35,324.93
2016,8,27,18,15,251.5,49.5,1.2,26.5,91.5,310.43,240.51
2016,8,27,18,30,158.0,33.0,1.2,26.0,47.0,213.32,149.79
2016,8,27,18,45,79.0,16.5,1.25,25.5,23.5,71.16,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,6,15,59.0,13.5,1.85,22.5,18.0,11.52,0.0
2016,8,28,6,30,118.0,27.0,2.0,23.0,36.0,20.82,8.33
2016,8,28,6,45,211.0,45.5,2.2,23.5,78.5,34.69,23.36
2016,8,28,7,0,304.0,64.0,2.4,24.0,121.0,48.21,35.52
2016,8,28,7,15,374.0,77.0,2.4,24.5,171.5,57.3,43.6
2016,8,28,7,30,444.0,90.0,2.4,25.0,222.0,66.15,51.2
2016,8,28,7,45,493.5,100.0,2.45,25.5,275.0,72.52,56.45
2016,8,28,8,0,543.0,110.0,2.5,26.0,328.0,79.75,62.27
2016,8,28,8,15,579.0,117.5,2.55,26.0,381.0,82.89,64.68
2016,8,28,8,30,615.0,125.0,2.6,26.0,434.0,85.86,66.92
2016,8,28,8,45,646.0,129.0,2.7,26.5,485.5,86.22,66.83
2016,8,28,9,0,677.0,133.0,2.8,27.0,537.0,86.58,66.74
2016,8,28,9,15,697.0,138.0,2.85,27.0,583.5,87.3,67.12
2016,8,28,9,30,717.0,143.0,2.9,27.0,630.0,87.91,67.41
2016,8,28,9,45,737.5,143.5,2.95,27.5,673.0,123.11,71.74
2016,8,28,10,0,758.0,144.0,3.0,28.0,716.0,183.02,106.42
2016,8,28,10,15,769.0,146.5,3.05,28.0,751.5,236.37,145.83
2016,8,28,10,30,780.0,149.0,3.1,28.0,787.0,290.85,190.46
2016,8,28,10,45,793.0,148.5,3.2,28.5,817.0,344.82,235.75
2016,8,28,11,0,806.0,148.0,3.3,29.0,847.0,399.67,281.58
2016,8,28,11,15,811.0,149.0,3.35,29.0,868.0,452.85,326.04
2016,8,28,11,30,816.0,150.0,3.4,29.0,889.0,505.59,369.1
2016,8,28,11,45,815.0,154.0,3.5,29.0,901.0,556.76,409.98
2016,8,28,12,0,814.0,158.0,3.6,29.0,913.0,606.59,448.83
2016,8,28,12,15,815.0,158.5,3.65,29.0,917.5,653.4,484.54
2016,8,28,12,30,816.0,159.0,3.7,29.0,922.0,698.55,518.31
2016,8,28,12,45,820.5,155.0,3.75,29.5,919.5,740.54,548.27
2016,8,28,13,0,825.0,151.0,3.8,30.0,917.0,780.47,576.21
2016,8,28,13,15,822.0,150.0,3.8,29.5,905.0,814.76,600.92
2016,8,28,13,30,819.0,149.0,3.8,29.0,893.0,846.14,623.53
2016,8,28,13,45,820.5,143.5,3.85,29.0,874.0,873.99,642.84
2016,8,28,14,0,822.0,138.0,3.9,29.0,855.0,887.45,652.59
2016,8,28,14,15,814.5,136.5,3.9,29.0,827.0,915.76,672.25
2016,8,28,14,30,807.0,135.0,3.9,29.0,799.0,929.28,682.05
2016,8,28,14,45,415.0,209.5,3.9,29.0,550.5,646.22,485.75
2016,8,28,15,0,23.0,284.0,3.9,29.0,302.0,274.71,205.96
2016,8,28,15,15,370.5,214.5,3.8,29.0,470.5,628.72,477.61
2016,8,28,15,30,718.0,145.0,3.7,29.0,639.0,914.07,678.53
2016,8,28,15,45,700.0,139.5,3.65,29.0,593.0,895.22,665.28
2016,8,28,16,0,682.0,134.0,3.6,29.0,547.0,873.14,652.16
2016,8,28,16,15,656.5,128.0,3.4,28.5,496.5,840.04,631.98
2016,8,28,16,30,631.0,122.0,3.2,28.0,446.0,804.3,609.83
2016,8,28,16,45,596.0,115.0,3.05,28.0,393.5,755.85,577.52
2016,8,28,17,0,561.0,108.0,2.9,28.0,341.0,705.67,543.43
2016,8,28,17,15,513.5,99.0,2.55,27.5,287.5,640.22,497.52
2016,8,28,17,30,466.0,90.0,2.2,27.0,234.0,567.96,445.08
2016,8,28,17,45,397.5,78.0,1.9,26.5,182.5,483.22,381.29
2016,8,28,18,0,329.0,66.0,1.6,26.0,131.0,401.8,316.9
2016,8,28,18,15,236.0,48.5,1.5,25.5,87.5,296.61,230.85
2016,8,28,18,30,143.0,31.0,1.4,25.0,44.0,198.22,135.87
2016,8,28,18,45,71.5,15.5,1.35,25.0,22.0,64.74,0.0
2016,8,28,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,29,6,15,57.5,13.5,3.25,23.0,17.5,11.52,0.0
2016,8,29,6,30,115.0,27.0,3.4,23.0,35.0,21.18,8.08
2016,8,29,6,45,219.5,43.5,3.6,23.5,77.5,33.24,22.1
2016,8,29,7,0,324.0,60.0,3.8,24.0,120.0,45.42,33.12
2016,8,29,7,15,162.0,76.0,3.9,24.0,106.0,57.03,43.45
2016,8,29,7,30,0.0,92.0,4.0,24.0,92.0,72.98,57.27
2016,8,29,7,45,55.5,128.0,4.15,24.5,150.0,96.23,76.89
2016,8,29,8,0,111.0,164.0,4.3,25.0,208.0,116.18,93.34
2016,8,29,8,15,202.5,182.0,4.3,25.5,278.0,128.78,103.35
2016,8,29,8,30,294.0,200.0,4.3,26.0,348.0,134.38,107.38
2016,8,29,8,45,147.0,174.5,4.35,26.5,248.5,124.91,98.96
2016,8,29,9,0,0.0,149.0,4.4,27.0,149.0,119.22,93.74
2016,8,29,9,15,7.5,190.0,4.4,27.0,195.0,148.81,117.65
2016,8,29,9,30,15.0,231.0,4.4,27.0,241.0,177.34,140.4
2016,8,29,9,45,28.5,273.0,4.45,27.5,294.0,194.33,145.91
2016,8,29,10,0,42.0,315.0,4.5,28.0,347.0,227.04,169.24
2016,8,29,10,15,30.0,298.0,4.5,28.0,321.5,222.46,165.85
2016,8,29,10,30,18.0,281.0,4.5,28.0,296.0,225.02,168.14
2016,8,29,10,45,84.0,356.0,4.5,28.5,428.5,289.23,214.04
2016,8,29,11,0,150.0,431.0,4.5,29.0,561.0,363.35,267.35
2016,8,29,11,15,172.0,442.5,4.45,29.0,595.0,397.64,292.84
2016,8,29,11,30,194.0,454.0,4.4,29.0,629.0,434.64,320.43
2016,8,29,11,45,238.0,453.0,4.4,29.0,671.0,477.22,352.11
2016,8,29,12,0,282.0,452.0,4.4,29.0,713.0,520.96,384.66
2016,8,29,12,15,312.5,426.0,4.4,29.0,716.5,545.87,403.86
2016,8,29,12,30,343.0,400.0,4.4,29.0,720.0,571.47,423.63
2016,8,29,12,45,607.5,258.5,4.4,29.0,822.5,675.96,503.39
2016,8,29,13,0,872.0,117.0,4.4,29.0,925.0,779.65,580.8
2016,8,29,13,15,869.5,116.5,4.4,29.0,912.5,814.51,604.43
2016,8,29,13,30,867.0,116.0,4.4,29.0,900.0,846.46,626.42
2016,8,29,13,45,587.0,263.0,4.4,29.0,789.0,788.36,583.99
2016,8,29,14,0,307.0,410.0,4.4,29.0,678.0,684.22,505.67
2016,8,29,14,15,571.5,262.5,4.4,29.0,739.5,821.21,609.3
2016,8,29,14,30,836.0,115.0,4.4,29.0,801.0,923.68,681.6
2016,8,29,14,45,818.5,117.0,4.45,29.0,764.5,927.16,684.66
2016,8,29,15,0,801.0,119.0,4.5,29.0,728.0,939.11,694.25
2016,8,29,15,15,787.5,116.5,4.45,28.5,686.5,934.63,693.83
2016,8,29,15,30,774.0,114.0,4.4,28.0,645.0,926.55,691.24
2016,8,29,15,45,532.5,185.0,4.35,28.0,538.5,769.3,583.92
2016,8,29,16,0,291.0,256.0,4.3,28.0,432.0,593.91,454.53
2016,8,29,16,15,145.5,166.0,4.15,27.5,254.0,324.66,254.16
2016,8,29,16,30,0.0,76.0,4.0,27.0,76.0,63.09,45.24
2016,8,29,16,45,0.0,97.5,3.9,27.0,97.5,82.85,61.49
2016,8,29,17,0,0.0,119.0,3.8,27.0,119.0,106.96,81.08
2016,8,29,17,15,0.0,100.0,3.55,26.5,100.0,89.6,67.45
2016,8,29,17,30,0.0,81.0,3.3,26.0,81.0,71.99,53.37
2016,8,29,17,45,0.0,63.0,3.05,26.0,63.0,55.18,39.57
2016,8,29,18,0,0.0,45.0,2.8,26.0,45.0,37.93,25.22
2016,8,29,18,15,0.0,29.5,2.75,25.5,29.5,24.37,13.82
2016,8,29,18,30,0.0,14.0,2.7,25.0,14.0,11.52,2.24
2016,8,29,18,45,0.0,7.0,2.65,24.5,7.0,5.97,0.0
2016,8,29,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,30,6,15,0.0,10.5,2.55,23.0,10.5,8.96,0.0
2016,8,30,6,30,0.0,21.0,2.7,23.0,21.0,17.24,5.09
2016,8,30,6,45,16.0,42.5,2.9,23.5,45.5,33.71,22.45
2016,8,30,7,0,32.0,64.0,3.1,24.0,70.0,49.83,36.84
2016,8,30,7,15,48.0,87.5,3.15,24.0,100.0,66.95,51.92
2016,8,30,7,30,64.0,111.0,3.2,24.0,130.0,83.77,66.46
2016,8,30,7,45,131.5,135.5,3.25,24.5,184.5,98.46,78.75
2016,8,30,8,0,199.0,160.0,3.3,25.0,239.0,114.89,92.21
2016,8,30,8,15,195.0,186.5,3.35,25.5,274.0,131.13,105.24
2016,8,30,8,30,191.0,213.0,3.4,26.0,309.0,146.7,117.5
2016,8,30,8,45,226.5,234.5,3.45,26.5,360.0,159.65,127.43
2016,8,30,9,0,262.0,256.0,3.5,27.0,411.0,162.6,129.13
2016,8,30,9,15,264.5,279.5,3.5,27.0,447.5,173.37,137.43
2016,8,30,9,30,267.0,303.0,3.5,27.0,484.0,183.44,145.13
2016,8,30,9,45,295.0,318.5,3.55,27.5,530.5,208.95,149.99
2016,8,30,10,0,323.0,334.0,3.6,28.0,577.0,246.76,172.55
2016,8,30,10,15,330.5,350.5,3.6,28.0,609.5,285.15,200.36
2016,8,30,10,30,338.0,367.0,3.6,28.0,642.0,324.89,231.05
2016,8,30,10,45,410.0,352.5,3.65,28.5,698.5,357.91,255.34
2016,8,30,11,0,482.0,338.0,3.7,29.0,755.0,407.88,293.14
2016,8,30,11,15,388.5,385.5,3.7,29.0,727.0,443.29,322.95
2016,8,30,11,30,295.0,433.0,3.7,29.0,699.0,462.07,338.96
2016,8,30,11,45,275.0,445.0,3.75,29.5,696.0,486.42,357.15
2016,8,30,12,0,255.0,457.0,3.8,30.0,693.0,508.92,373.42
2016,8,30,12,15,253.0,460.0,3.8,30.0,695.0,534.22,392.13
2016,8,30,12,30,251.0,463.0,3.8,30.0,697.0,559.02,410.24
2016,8,30,12,45,340.5,426.5,3.8,30.0,742.0,617.06,453.2
2016,8,30,13,0,430.0,390.0,3.8,30.0,787.0,684.92,502.53
2016,8,30,13,15,452.5,378.5,3.8,30.0,791.5,721.55,528.73
2016,8,30,13,30,475.0,367.0,3.8,30.0,796.0,757.5,554.48
2016,8,30,13,45,462.0,358.0,3.8,30.0,767.5,763.69,559.35
2016,8,30,14,0,449.0,349.0,3.8,30.0,739.0,766.64,562.19
2016,8,30,14,15,390.0,360.5,3.7,30.0,690.5,729.14,536.1
2016,8,30,14,30,331.0,372.0,3.6,30.0,642.0,701.69,516.61
2016,8,30,14,45,332.0,353.0,3.55,30.0,614.5,697.1,514.82
2016,8,30,15,0,333.0,334.0,3.5,30.0,587.0,690.28,511.45
2016,8,30,15,15,321.0,316.0,3.4,29.5,548.0,669.56,499.03
