Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,29,7,15,113.5,11.0,1.95,11.0,17.5,9.39,0.0
2016,11,29,7,30,227.0,22.0,2.4,12.0,35.0,18.36,0.05
2016,11,29,7,45,345.5,33.5,2.9,13.0,76.5,27.62,17.68
2016,11,29,8,0,464.0,45.0,3.4,14.0,118.0,36.74,26.6
2016,11,29,8,15,538.0,52.5,3.4,14.5,165.0,42.16,31.8
2016,11,29,8,30,612.0,60.0,3.4,15.0,212.0,47.59,36.79
2016,11,29,8,45,646.5,68.0,3.45,15.5,257.5,53.04,41.65
2016,11,29,9,0,681.0,76.0,3.5,16.0,303.0,58.35,46.25
2016,11,29,9,15,714.0,80.5,3.55,17.0,346.5,60.92,48.24
2016,11,29,9,30,747.0,85.0,3.6,18.0,390.0,63.49,50.18
2016,11,29,9,45,753.0,93.5,3.65,19.0,426.0,68.51,54.21
2016,11,29,10,0,759.0,102.0,3.7,20.0,462.0,73.36,58.04
2016,11,29,10,15,776.0,105.0,3.55,20.5,494.5,86.64,57.29
2016,11,29,10,30,793.0,108.0,3.4,21.0,527.0,144.47,84.0
2016,11,29,10,45,800.5,111.5,3.25,21.5,551.5,195.76,118.63
2016,11,29,11,0,808.0,115.0,3.1,22.0,576.0,247.12,159.7
2016,11,29,11,15,816.0,116.5,3.0,22.0,594.0,296.83,202.56
2016,11,29,11,30,824.0,118.0,2.9,22.0,612.0,346.17,245.98
2016,11,29,11,45,858.5,106.0,2.8,22.5,627.5,392.67,286.0
2016,11,29,12,0,893.0,94.0,2.7,23.0,643.0,441.5,327.28
2016,11,29,12,15,894.0,94.0,2.7,23.0,645.0,484.76,364.75
2016,11,29,12,30,895.0,94.0,2.7,23.0,647.0,525.92,399.74
2016,11,29,12,45,894.0,93.5,2.7,23.5,640.0,563.33,430.3
2016,11,29,13,0,893.0,93.0,2.7,24.0,633.0,598.16,458.14
2016,11,29,13,15,888.0,92.0,2.75,24.0,618.0,627.41,482.39
2016,11,29,13,30,883.0,91.0,2.8,24.0,603.0,657.39,506.66
2016,11,29,13,45,879.0,87.5,2.9,24.5,581.0,679.06,523.95
2016,11,29,14,0,875.0,84.0,3.0,25.0,559.0,697.35,538.6
2016,11,29,14,15,862.5,82.0,3.05,24.5,528.5,708.0,549.45
2016,11,29,14,30,850.0,80.0,3.1,24.0,498.0,714.99,557.01
2016,11,29,14,45,839.0,75.5,3.2,24.0,462.0,716.53,559.71
2016,11,29,15,0,828.0,71.0,3.3,24.0,426.0,714.48,559.87
2016,11,29,15,15,802.0,68.0,3.0,23.5,383.5,699.63,550.03
2016,11,29,15,30,776.0,65.0,2.7,23.0,341.0,681.36,537.42
2016,11,29,15,45,739.0,60.5,2.45,22.5,294.5,649.89,514.75
2016,11,29,16,0,702.0,56.0,2.2,22.0,248.0,615.59,489.04
2016,11,29,16,15,641.0,50.5,2.05,21.0,199.5,560.06,447.2
2016,11,29,16,30,580.0,45.0,1.9,20.0,151.0,510.31,407.23
2016,11,29,16,45,473.0,36.5,1.75,19.0,105.5,418.18,331.18
2016,11,29,17,0,366.0,28.0,1.6,18.0,60.0,328.93,237.97
2016,11,29,17,15,183.0,14.0,1.6,17.5,30.0,132.64,0.0
2016,11,29,17,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,30,7,15,153.5,9.5,4.05,7.5,18.5,8.11,0.0
2016,11,30,7,30,307.0,19.0,4.2,8.0,37.0,17.28,0.0
2016,11,30,7,45,441.0,28.0,4.35,8.5,81.0,25.22,15.87
2016,11,30,8,0,575.0,37.0,4.5,9.0,125.0,33.19,23.96
2016,11,30,8,15,645.0,43.0,4.7,9.5,174.5,38.14,28.81
2016,11,30,8,30,715.0,49.0,4.9,10.0,224.0,43.11,33.49
2016,11,30,8,45,763.0,52.0,5.15,11.0,273.5,45.41,35.52
2016,11,30,9,0,811.0,55.0,5.4,12.0,323.0,47.8,37.52
2016,11,30,9,15,840.5,58.0,5.35,12.5,368.5,55.56,44.34
2016,11,30,9,30,870.0,61.0,5.3,13.0,414.0,58.48,46.76
2016,11,30,9,45,894.0,62.0,5.3,13.5,455.0,59.83,47.74
2016,11,30,10,0,918.0,63.0,5.3,14.0,496.0,61.13,48.68
2016,11,30,10,15,932.5,64.5,5.15,14.5,530.0,73.67,47.79
2016,11,30,10,30,947.0,66.0,5.0,15.0,564.0,130.58,69.58
2016,11,30,10,45,960.0,66.0,4.9,15.5,591.5,186.84,107.54
2016,11,30,11,0,973.0,66.0,4.8,16.0,619.0,243.32,153.92
2016,11,30,11,15,980.0,67.0,4.7,16.0,638.0,299.12,203.96
2016,11,30,11,30,987.0,68.0,4.6,16.0,657.0,354.08,254.51
2016,11,30,11,45,992.0,67.5,4.5,16.5,667.5,405.95,301.92
2016,11,30,12,0,997.0,67.0,4.4,17.0,678.0,456.24,347.07
2016,11,30,12,15,998.0,67.0,4.3,17.0,680.0,503.45,389.37
2016,11,30,12,30,999.0,67.0,4.2,17.0,682.0,548.32,428.71
2016,11,30,12,45,998.5,66.5,4.1,17.5,675.0,589.39,463.38
2016,11,30,13,0,998.0,66.0,4.0,18.0,668.0,627.64,494.89
2016,11,30,13,15,993.5,65.5,3.95,18.0,652.0,660.54,522.68
2016,11,30,13,30,989.0,65.0,3.9,18.0,636.0,690.09,547.42
2016,11,30,13,45,981.5,63.5,3.85,18.0,612.5,713.13,566.94
2016,11,30,14,0,974.0,62.0,3.8,18.0,589.0,732.46,583.43
2016,11,30,14,15,962.5,61.0,3.75,18.0,557.5,745.87,594.31
2016,11,30,14,30,951.0,60.0,3.7,18.0,526.0,755.46,602.27
2016,11,30,14,45,932.0,59.5,3.65,18.0,487.5,756.49,604.03
2016,11,30,15,0,913.0,59.0,3.6,18.0,449.0,753.76,603.11
2016,11,30,15,15,889.0,56.5,3.35,17.5,405.0,741.16,595.07
2016,11,30,15,30,865.0,54.0,3.1,17.0,361.0,725.1,584.2
2016,11,30,15,45,829.5,51.0,2.85,16.5,312.5,696.7,563.49
2016,11,30,16,0,794.0,48.0,2.6,16.0,264.0,672.18,544.71
2016,11,30,16,15,737.5,43.5,2.25,15.0,213.5,620.87,504.37
2016,11,30,16,30,681.0,39.0,1.9,14.0,163.0,567.79,460.1
2016,11,30,16,45,581.5,32.0,1.6,13.0,114.5,480.4,385.65
2016,11,30,17,0,482.0,25.0,1.3,12.0,66.0,394.18,289.34
2016,11,30,17,15,241.0,12.5,1.3,11.5,33.0,169.37,0.0
2016,11,30,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,7,15,146.0,9.5,1.5,4.5,17.5,8.11,0.0
2016,12,1,7,30,292.0,19.0,1.8,5.0,35.0,15.86,0.0
2016,12,1,7,45,413.0,29.5,2.1,6.0,77.5,24.42,15.26
2016,12,1,8,0,534.0,40.0,2.4,7.0,120.0,32.9,23.91
2016,12,1,8,15,605.0,46.5,2.35,7.5,168.5,41.1,31.75
2016,12,1,8,30,676.0,53.0,2.3,8.0,217.0,46.35,36.74
2016,12,1,8,45,717.0,58.5,2.3,9.0,264.5,50.5,40.47
2016,12,1,9,0,758.0,64.0,2.3,10.0,312.0,54.62,44.03
2016,12,1,9,15,787.5,67.5,2.45,11.0,356.0,56.96,45.89
2016,12,1,9,30,817.0,71.0,2.6,12.0,400.0,59.31,47.71
2016,12,1,9,45,836.0,74.0,2.8,13.0,438.5,61.15,49.03
2016,12,1,10,0,855.0,77.0,3.0,14.0,477.0,62.99,50.34
2016,12,1,10,15,869.0,79.0,3.1,14.5,510.0,72.42,48.92
2016,12,1,10,30,883.0,81.0,3.2,15.0,543.0,127.05,69.49
2016,12,1,10,45,892.5,82.5,3.35,16.0,568.5,187.52,110.73
2016,12,1,11,0,902.0,84.0,3.5,17.0,594.0,241.25,154.07
2016,12,1,11,15,908.0,85.0,3.4,17.0,611.5,293.52,200.34
2016,12,1,11,30,914.0,86.0,3.3,17.0,629.0,344.95,247.05
2016,12,1,11,45,918.5,85.5,3.2,17.5,639.0,393.57,290.91
2016,12,1,12,0,923.0,85.0,3.1,18.0,649.0,440.7,332.7
2016,12,1,12,15,923.0,85.0,3.05,18.0,650.5,484.65,371.75
2016,12,1,12,30,923.0,85.0,3.0,18.0,652.0,526.37,408.08
2016,12,1,12,45,920.5,85.0,3.0,18.5,644.5,564.39,440.01
2016,12,1,13,0,918.0,85.0,3.0,19.0,637.0,599.69,469.01
2016,12,1,13,15,814.0,110.0,2.95,19.0,591.0,600.29,471.55
2016,12,1,13,30,710.0,135.0,2.9,19.0,545.0,591.49,466.4
2016,12,1,13,45,568.0,170.5,2.85,19.5,490.5,553.11,437.22
2016,12,1,14,0,426.0,206.0,2.8,20.0,436.0,512.16,405.19
2016,12,1,14,15,643.5,142.0,2.75,19.5,467.0,618.91,491.01
2016,12,1,14,30,861.0,78.0,2.7,19.0,498.0,716.62,567.85
2016,12,1,14,45,650.5,113.0,2.7,19.0,416.5,622.35,497.0
2016,12,1,15,0,440.0,148.0,2.7,19.0,335.0,510.1,410.94
2016,12,1,15,15,605.0,107.5,2.5,18.5,337.0,600.44,484.55
2016,12,1,15,30,770.0,67.0,2.3,18.0,339.0,676.32,542.76
2016,12,1,15,45,732.0,62.5,2.1,18.0,293.0,644.38,517.72
2016,12,1,16,0,694.0,58.0,1.9,18.0,247.0,609.57,490.44
2016,12,1,16,15,633.0,52.0,1.7,16.5,198.5,560.02,453.11
2016,12,1,16,30,572.0,46.0,1.5,15.0,150.0,504.13,408.33
2016,12,1,16,45,467.5,37.0,1.35,14.0,104.5,413.6,332.4
2016,12,1,17,0,363.0,28.0,1.2,13.0,59.0,325.88,238.82
2016,12,1,17,15,181.5,14.0,1.2,12.5,29.5,131.28,0.0
2016,12,1,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,8.5,2.75,9.0,8.5,7.26,0.0
2016,12,2,7,30,0.0,17.0,2.9,9.0,17.0,13.92,0.0
2016,12,2,7,45,30.0,36.0,3.05,9.5,40.5,28.46,18.21
2016,12,2,8,0,60.0,55.0,3.2,10.0,64.0,42.17,31.74
2016,12,2,8,15,79.0,76.0,3.25,10.5,92.0,57.13,45.65
2016,12,2,8,30,98.0,97.0,3.3,11.0,120.0,71.7,59.0
2016,12,2,8,45,115.0,115.5,3.4,11.5,148.0,84.43,70.44
2016,12,2,9,0,132.0,134.0,3.5,12.0,176.0,96.84,81.36
2016,12,2,9,15,206.0,147.5,3.6,12.5,224.5,106.69,89.81
2016,12,2,9,30,280.0,161.0,3.7,13.0,273.0,112.3,94.4
2016,12,2,9,45,162.5,176.0,3.8,14.0,243.0,124.45,104.44
2016,12,2,10,0,45.0,191.0,3.9,15.0,213.0,137.39,115.01
2016,12,2,10,15,196.5,202.5,4.0,15.5,304.0,142.91,119.28
2016,12,2,10,30,348.0,214.0,4.1,16.0,395.0,172.57,125.84
2016,12,2,10,45,247.5,238.0,4.25,16.5,370.0,200.0,148.88
2016,12,2,11,0,147.0,262.0,4.4,17.0,345.0,219.89,168.89
2016,12,2,11,15,75.0,221.5,4.35,17.0,264.0,190.8,148.71
2016,12,2,11,30,3.0,181.0,4.3,17.0,183.0,147.86,116.49
2016,12,2,11,45,4.0,186.0,4.3,17.5,188.5,153.24,120.6
2016,12,2,12,0,5.0,191.0,4.3,18.0,194.0,158.75,124.78
2016,12,2,12,15,2.5,161.0,4.3,17.5,162.5,134.37,105.24
2016,12,2,12,30,0.0,131.0,4.3,17.0,131.0,108.94,84.7
2016,12,2,12,45,0.0,117.5,4.3,17.0,117.5,97.88,75.65
2016,12,2,13,0,0.0,104.0,4.3,17.0,104.0,86.63,66.44
2016,12,2,13,15,7.0,155.5,4.3,17.0,159.5,134.9,106.28
2016,12,2,13,30,14.0,207.0,4.3,17.0,215.0,185.8,147.91
2016,12,2,13,45,7.0,136.0,4.35,17.0,140.0,119.34,93.71
2016,12,2,14,0,0.0,65.0,4.4,17.0,65.0,53.92,39.56
2016,12,2,14,15,0.0,94.0,4.45,16.5,94.0,78.42,60.23
2016,12,2,14,30,0.0,123.0,4.5,16.0,123.0,104.92,82.57
2016,12,2,14,45,0.0,104.0,4.6,16.0,104.0,88.06,68.66
2016,12,2,15,0,0.0,85.0,4.7,16.0,85.0,71.09,54.58
2016,12,2,15,15,0.0,76.0,4.55,15.5,76.0,63.23,48.18
2016,12,2,15,30,0.0,67.0,4.4,15.0,67.0,55.54,41.83
2016,12,2,15,45,0.0,57.5,4.3,15.0,57.5,47.61,35.12
2016,12,2,16,0,0.0,48.0,4.2,15.0,48.0,39.7,28.35
2016,12,2,16,15,0.0,38.5,4.1,14.5,38.5,31.8,21.56
2016,12,2,16,30,0.0,29.0,4.0,14.0,29.0,23.92,14.68
2016,12,2,16,45,0.0,20.0,3.9,14.0,20.0,16.47,8.08
2016,12,2,17,0,0.0,11.0,3.8,14.0,11.0,9.04,1.17
2016,12,2,17,15,0.0,5.5,3.85,13.5,5.5,4.69,0.0
2016,12,2,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,1.0,4.55,8.0,1.0,0.82,0.0
2016,12,3,8,0,0.0,2.0,4.5,8.0,2.0,1.64,0.0
2016,12,3,8,15,0.0,2.5,4.45,8.0,2.5,2.05,0.0
2016,12,3,8,30,0.0,3.0,4.4,8.0,3.0,2.46,0.0
2016,12,3,8,45,0.0,4.0,4.35,8.5,4.0,3.28,0.0
2016,12,3,9,0,0.0,5.0,4.3,9.0,5.0,4.11,0.0
2016,12,3,9,15,0.0,32.0,4.35,9.0,32.0,26.41,18.49
2016,12,3,9,30,0.0,59.0,4.4,9.0,59.0,48.86,38.84
2016,12,3,9,45,10.5,118.0,4.5,9.0,123.0,94.51,79.83
2016,12,3,10,0,21.0,177.0,4.6,9.0,187.0,135.27,115.89
2016,12,3,10,15,10.5,98.0,4.65,9.0,103.0,80.73,67.1
2016,12,3,10,30,0.0,19.0,4.7,9.0,19.0,15.69,7.96
2016,12,3,10,45,0.0,62.0,4.8,9.0,62.0,51.42,38.76
2016,12,3,11,0,0.0,105.0,4.9,9.0,105.0,86.73,68.89
2016,12,3,11,15,0.0,59.5,5.05,9.0,59.5,49.36,36.85
2016,12,3,11,30,0.0,14.0,5.2,9.0,14.0,11.58,4.33
2016,12,3,11,45,13.5,126.5,5.4,9.5,134.5,109.07,87.2
2016,12,3,12,0,27.0,239.0,5.6,10.0,255.0,205.25,167.27
2016,12,3,12,15,13.5,126.5,5.6,10.0,134.5,110.78,88.51
2016,12,3,12,30,0.0,14.0,5.6,10.0,14.0,11.58,4.28
2016,12,3,12,45,0.0,14.0,5.65,10.0,14.0,11.58,4.29
2016,12,3,13,0,0.0,14.0,5.7,10.0,14.0,11.58,4.29
2016,12,3,13,15,0.0,80.0,5.6,10.0,80.0,66.49,51.29
2016,12,3,13,30,0.0,146.0,5.5,10.0,146.0,123.09,99.32
2016,12,3,13,45,0.0,131.0,5.4,10.0,131.0,110.42,88.7
2016,12,3,14,0,0.0,116.0,5.3,10.0,116.0,97.57,77.94
2016,12,3,14,15,0.0,91.5,5.15,10.0,91.5,76.23,59.9
2016,12,3,14,30,0.0,67.0,5.0,10.0,67.0,55.56,42.31
2016,12,3,14,45,0.0,44.5,4.9,10.0,44.5,36.81,26.25
2016,12,3,15,0,0.0,22.0,4.8,10.0,22.0,18.15,10.13
2016,12,3,15,15,0.0,19.5,4.4,10.0,19.5,16.07,8.37
2016,12,3,15,30,0.0,17.0,4.0,10.0,17.0,14.0,6.58
2016,12,3,15,45,0.0,15.0,3.6,10.0,15.0,12.34,5.15
2016,12,3,16,0,0.0,13.0,3.2,10.0,13.0,10.69,3.7
2016,12,3,16,15,0.0,10.0,2.9,9.5,10.0,8.21,1.52
2016,12,3,16,30,0.0,7.0,2.6,9.0,7.0,5.74,0.0
2016,12,3,16,45,0.0,5.0,2.35,9.0,5.0,4.1,0.0
2016,12,3,17,0,0.0,3.0,2.1,9.0,3.0,2.46,0.0
2016,12,3,17,15,0.0,1.5,1.85,9.0,1.5,1.28,0.0
2016,12,3,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,2.5,4.05,9.0,2.5,2.13,0.0
2016,12,4,7,30,0.0,5.0,4.1,9.0,5.0,4.1,0.0
2016,12,4,7,45,0.0,14.0,4.2,9.0,14.0,11.52,3.84
2016,12,4,8,0,0.0,23.0,4.3,9.0,23.0,18.96,11.19
2016,12,4,8,15,0.0,33.5,4.45,9.0,33.5,27.66,19.35
2016,12,4,8,30,0.0,44.0,4.6,9.0,44.0,36.38,27.48
2016,12,4,8,45,0.0,55.5,4.75,9.5,55.5,45.95,36.23
2016,12,4,9,0,0.0,67.0,4.9,10.0,67.0,55.31,44.64
2016,12,4,9,15,0.0,36.5,5.1,10.0,36.5,30.14,21.78
2016,12,4,9,30,0.0,6.0,5.3,10.0,6.0,4.94,0.0
2016,12,4,9,45,0.0,15.0,5.5,10.0,15.0,12.37,5.57
2016,12,4,10,0,0.0,24.0,5.7,10.0,24.0,19.81,12.29
2016,12,4,10,15,0.0,40.0,5.35,10.0,40.0,33.09,24.22
2016,12,4,10,30,0.0,56.0,5.0,10.0,56.0,46.41,34.38
2016,12,4,10,45,0.0,45.5,4.65,10.5,45.5,37.68,26.76
2016,12,4,11,0,0.0,35.0,4.3,11.0,35.0,28.97,19.21
2016,12,4,11,15,59.0,155.0,4.4,11.0,190.0,138.21,109.3
2016,12,4,11,30,118.0,275.0,4.5,11.0,345.0,247.82,198.26
2016,12,4,11,45,74.0,259.0,4.65,11.0,303.0,231.76,186.81
2016,12,4,12,0,30.0,243.0,4.8,11.0,261.0,209.92,170.11
2016,12,4,12,15,19.0,221.5,5.05,11.0,233.0,190.56,154.51
2016,12,4,12,30,8.0,200.0,5.3,11.0,205.0,169.85,137.56
2016,12,4,12,45,4.0,167.5,5.55,11.0,170.0,141.85,114.36
2016,12,4,13,0,0.0,135.0,5.8,11.0,135.0,112.82,90.11
2016,12,4,13,15,0.0,133.5,5.75,11.0,133.5,111.86,89.39
2016,12,4,13,30,0.0,132.0,5.7,11.0,132.0,110.9,88.68
2016,12,4,13,45,4.0,158.0,5.7,11.0,160.0,136.92,110.79
2016,12,4,14,0,8.0,184.0,5.7,11.0,188.0,164.59,134.26
2016,12,4,14,15,4.0,117.0,5.45,11.0,119.0,101.59,81.29
2016,12,4,14,30,0.0,50.0,5.2,11.0,50.0,41.4,30.0
2016,12,4,14,45,0.0,87.5,4.95,11.0,87.5,73.04,57.24
2016,12,4,15,0,0.0,125.0,4.7,11.0,125.0,109.22,88.25
2016,12,4,15,15,0.0,112.0,4.55,11.0,112.0,98.04,78.87
2016,12,4,15,30,0.0,99.0,4.4,11.0,99.0,86.77,69.37
2016,12,4,15,45,0.0,85.0,4.25,11.0,85.0,74.36,58.79
2016,12,4,16,0,0.0,71.0,4.1,11.0,71.0,61.81,47.94
2016,12,4,16,15,0.0,56.5,4.0,10.5,56.5,48.52,36.4
2016,12,4,16,30,0.0,42.0,3.9,10.0,42.0,34.94,24.45
2016,12,4,16,45,0.0,29.0,3.8,10.0,29.0,23.95,14.6
2016,12,4,17,0,0.0,16.0,3.7,10.0,16.0,13.18,4.45
2016,12,4,17,15,0.0,8.0,3.75,10.0,8.0,6.83,0.0
2016,12,4,17,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.5,2.9,7.0,0.5,0.43,0.0
2016,12,5,7,30,0.0,1.0,2.9,7.0,1.0,0.82,0.0
2016,12,5,7,45,0.0,3.5,2.9,7.5,3.5,2.87,0.0
2016,12,5,8,0,0.0,6.0,2.9,8.0,6.0,4.92,0.0
2016,12,5,8,15,0.0,9.0,2.8,8.0,9.0,7.39,1.06
2016,12,5,8,30,0.0,12.0,2.7,8.0,12.0,9.86,3.38
2016,12,5,8,45,0.0,15.0,2.65,8.5,15.0,12.34,5.68
2016,12,5,9,0,0.0,18.0,2.6,9.0,18.0,14.82,7.94
2016,12,5,9,15,0.0,64.0,2.6,9.0,64.0,53.03,42.75
2016,12,5,9,30,0.0,110.0,2.6,9.0,110.0,87.92,74.08
2016,12,5,9,45,0.0,121.5,2.6,9.5,121.5,96.75,81.61
2016,12,5,10,0,0.0,133.0,2.6,10.0,133.0,105.49,89.01
2016,12,5,10,15,36.5,179.0,2.6,10.0,198.0,131.23,111.49
2016,12,5,10,30,73.0,225.0,2.6,10.0,263.0,167.0,133.82
2016,12,5,10,45,36.5,195.5,2.6,10.0,215.0,152.69,122.4
2016,12,5,11,0,0.0,166.0,2.6,10.0,167.0,133.37,107.75
2016,12,5,11,15,0.0,149.0,2.6,10.0,149.5,121.36,97.59
2016,12,5,11,30,0.0,132.0,2.6,10.0,132.0,108.57,86.78
2016,12,5,11,45,3.0,162.0,2.65,10.5,164.0,133.82,107.61
2016,12,5,12,0,6.0,192.0,2.7,11.0,196.0,159.77,128.81
2016,12,5,12,15,12.0,208.0,2.7,11.0,215.5,176.56,142.57
2016,12,5,12,30,18.0,224.0,2.7,11.0,235.0,194.3,157.18
2016,12,5,12,45,25.5,233.0,2.7,11.0,249.0,207.92,168.47
2016,12,5,13,0,33.0,242.0,2.7,11.0,263.0,228.69,185.68
2016,12,5,13,15,16.5,146.5,2.75,11.0,157.0,132.56,106.61
2016,12,5,13,30,0.0,51.0,2.8,11.0,51.0,42.28,30.52
2016,12,5,13,45,0.0,107.0,2.9,11.5,107.0,89.48,70.56
2016,12,5,14,0,0.0,163.0,3.0,12.0,163.0,139.86,112.69
2016,12,5,14,15,363.5,138.0,3.0,12.0,314.5,410.28,341.4
2016,12,5,14,30,727.0,113.0,3.0,12.0,466.0,657.3,539.07
2016,12,5,14,45,363.5,113.0,3.0,12.0,289.5,402.94,335.87
2016,12,5,15,0,0.0,113.0,3.0,12.0,113.0,97.47,77.52
2016,12,5,15,15,0.0,101.5,2.85,12.0,101.5,87.57,69.62
2016,12,5,15,30,0.0,90.0,2.7,12.0,90.0,77.61,61.26
2016,12,5,15,45,290.5,81.5,2.6,12.0,160.5,334.96,284.71
2016,12,5,16,0,581.0,73.0,2.5,12.0,231.0,546.64,457.36
2016,12,5,16,15,516.5,65.0,2.2,11.5,185.0,488.06,407.33
2016,12,5,16,30,452.0,57.0,1.9,11.0,139.0,428.09,355.77
2016,12,5,16,45,365.0,44.0,1.65,11.0,97.0,347.33,284.19
2016,12,5,17,0,278.0,31.0,1.4,11.0,55.0,269.04,199.64
2016,12,5,17,15,139.0,15.5,1.3,10.5,27.5,104.18,0.0
2016,12,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,7,15,107.0,8.5,3.1,6.0,12.5,7.26,0.0
2016,12,6,7,30,214.0,17.0,3.2,6.0,25.0,14.51,0.0
2016,12,6,7,45,362.5,27.0,3.3,6.5,66.5,22.37,12.49
2016,12,6,8,0,511.0,37.0,3.4,7.0,108.0,30.52,21.56
2016,12,6,8,15,588.5,44.0,3.55,7.5,156.0,39.03,29.74
2016,12,6,8,30,666.0,51.0,3.7,8.0,204.0,44.8,35.24
2016,12,6,8,45,718.5,54.5,3.9,8.5,252.0,47.38,37.67
2016,12,6,9,0,771.0,58.0,4.1,9.0,300.0,50.05,40.05
2016,12,6,9,15,801.5,61.0,4.3,9.5,344.5,52.17,41.84
2016,12,6,9,30,832.0,64.0,4.5,10.0,389.0,54.3,43.6
2016,12,6,9,45,853.5,66.5,4.75,11.0,428.5,55.96,44.81
2016,12,6,10,0,875.0,69.0,5.0,12.0,468.0,64.62,52.24
2016,12,6,10,15,598.0,141.5,5.0,12.0,423.0,98.72,82.32
2016,12,6,10,30,321.0,214.0,5.0,12.0,378.0,166.37,124.9
2016,12,6,10,45,172.5,214.5,5.0,12.5,303.0,177.11,135.97
2016,12,6,11,0,24.0,215.0,5.0,13.0,228.0,173.0,138.58
2016,12,6,11,15,28.5,226.5,4.9,13.0,242.5,185.76,148.85
2016,12,6,11,30,33.0,238.0,4.8,13.0,257.0,196.75,157.75
2016,12,6,11,45,40.5,248.0,4.75,13.5,272.5,211.86,169.75
2016,12,6,12,0,48.0,258.0,4.7,14.0,288.0,227.96,182.61
2016,12,6,12,15,38.0,249.5,4.6,14.0,273.0,222.84,178.79
2016,12,6,12,30,28.0,241.0,4.5,14.0,258.0,212.89,170.95
2016,12,6,12,45,14.0,189.5,4.45,14.5,198.0,165.34,132.03
2016,12,6,13,0,0.0,138.0,4.4,15.0,138.0,115.35,90.74
2016,12,6,13,15,0.0,115.5,4.35,15.0,115.5,96.47,75.21
2016,12,6,13,30,0.0,93.0,4.3,15.0,93.0,77.38,59.42
2016,12,6,13,45,0.0,95.0,4.25,15.0,95.0,79.12,60.96
2016,12,6,14,0,0.0,97.0,4.2,15.0,97.0,80.93,62.57
2016,12,6,14,15,0.0,111.5,4.15,15.0,111.5,93.92,73.55
2016,12,6,14,30,0.0,126.0,4.1,15.0,126.0,107.71,85.21
2016,12,6,14,45,0.0,92.5,4.1,15.0,92.5,77.56,60.1
2016,12,6,15,0,0.0,59.0,4.1,15.0,59.0,48.86,35.99
2016,12,6,15,15,0.0,53.0,3.95,14.5,53.0,43.86,31.9
2016,12,6,15,30,0.0,47.0,3.8,14.0,47.0,38.86,27.76
2016,12,6,15,45,292.5,61.5,3.7,13.5,140.5,308.76,263.02
2016,12,6,16,0,585.0,76.0,3.6,13.0,234.0,552.09,462.92
2016,12,6,16,15,520.0,67.5,3.25,12.5,187.5,492.56,412.12
2016,12,6,16,30,455.0,59.0,2.9,12.0,141.0,431.51,359.5
2016,12,6,16,45,339.5,46.5,2.55,11.5,97.5,331.74,272.46
2016,12,6,17,0,224.0,34.0,2.2,11.0,54.0,238.27,177.46
2016,12,6,17,15,112.0,17.0,2.25,10.5,27.0,87.72,0.0
2016,12,6,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,7,15,78.0,8.0,1.3,3.5,11.0,0.0,0.0
2016,12,7,7,30,156.0,16.0,1.5,4.0,22.0,13.66,0.0
2016,12,7,7,45,284.0,29.0,1.75,4.5,60.0,24.03,13.69
2016,12,7,8,0,412.0,42.0,2.0,5.0,98.0,34.56,25.34
2016,12,7,8,15,490.5,51.0,1.9,5.5,143.5,41.25,32.01
2016,12,7,8,30,569.0,60.0,1.8,6.0,189.0,47.88,38.37
2016,12,7,8,45,284.5,70.0,1.75,7.0,134.5,51.29,41.49
2016,12,7,9,0,0.0,80.0,1.7,8.0,80.0,64.84,53.69
2016,12,7,9,15,364.5,81.5,1.7,8.5,223.0,58.69,47.95
2016,12,7,9,30,729.0,83.0,1.7,9.0,366.0,62.44,51.16
2016,12,7,9,45,364.5,86.5,1.7,10.0,228.0,60.74,49.31
2016,12,7,10,0,0.0,90.0,1.7,11.0,90.0,74.13,60.93
2016,12,7,10,15,0.0,124.5,1.6,11.0,124.5,99.94,83.6
2016,12,7,10,30,0.0,159.0,1.5,11.0,159.0,125.56,101.13
2016,12,7,10,45,1.0,166.5,1.45,11.5,167.0,132.48,106.4
2016,12,7,11,0,2.0,174.0,1.4,12.0,175.0,139.5,111.77
2016,12,7,11,15,1.0,159.5,1.3,12.5,160.0,129.56,103.23
2016,12,7,11,30,0.0,145.0,1.2,13.0,145.0,118.77,94.08
2016,12,7,11,45,0.0,147.0,1.15,13.5,147.0,120.86,95.55
2016,12,7,12,0,0.0,149.0,1.1,14.0,149.0,122.93,97.0
2016,12,7,12,15,8.5,185.0,1.0,14.0,190.5,156.29,124.08
2016,12,7,12,30,17.0,221.0,0.9,14.0,232.0,191.19,152.07
2016,12,7,12,45,70.5,249.5,0.8,14.0,292.0,249.09,198.16
2016,12,7,13,0,124.0,278.0,0.7,14.0,352.0,316.6,251.02
2016,12,7,13,15,114.5,270.0,0.6,14.0,337.0,305.74,242.42
2016,12,7,13,30,105.0,262.0,0.5,14.0,322.0,300.62,238.71
2016,12,7,13,45,224.5,241.5,0.45,14.5,363.5,374.33,297.19
2016,12,7,14,0,344.0,221.0,0.4,15.0,405.0,455.09,359.03
2016,12,7,14,15,178.5,198.5,0.55,15.0,294.0,319.64,255.33
2016,12,7,14,30,13.0,176.0,0.7,15.0,183.0,164.59,130.94
2016,12,7,14,45,6.5,156.5,0.85,15.0,160.0,143.16,114.33
2016,12,7,15,0,0.0,137.0,1.0,15.0,137.0,121.22,96.45
2016,12,7,15,15,0.0,123.0,1.05,15.0,123.0,109.28,86.81
2016,12,7,15,30,0.0,109.0,1.1,15.0,109.0,97.24,76.94
2016,12,7,15,45,270.0,94.5,1.2,15.0,167.5,318.2,265.62
2016,12,7,16,0,540.0,80.0,1.3,15.0,226.0,522.78,428.49
2016,12,7,16,15,475.5,70.5,1.2,14.0,180.5,462.88,379.43
2016,12,7,16,30,411.0,61.0,1.1,13.0,135.0,401.04,328.77
2016,12,7,16,45,315.5,47.0,1.05,12.5,93.5,315.51,255.67
2016,12,7,17,0,220.0,33.0,1.0,12.0,52.0,233.39,172.47
2016,12,7,17,15,110.0,16.5,1.1,11.5,26.0,85.93,0.0
2016,12,7,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,6.45,7.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.65,6.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.9,5.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.95,5.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.0,5.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.0,4.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.95,3.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.9,3.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.9,3.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.9,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,5.0,7.05,3.0,5.0,0.0,0.0
2016,12,8,7,30,0.0,10.0,7.2,3.0,10.0,8.54,0.0
2016,12,8,7,45,12.0,28.5,7.35,3.0,30.0,22.89,12.47
2016,12,8,8,0,24.0,47.0,7.5,3.0,50.0,36.86,27.5
2016,12,8,8,15,38.5,67.5,7.65,3.0,75.0,51.89,41.98
2016,12,8,8,30,53.0,88.0,7.8,3.0,100.0,66.63,56.04
2016,12,8,8,45,65.5,108.0,8.0,3.5,126.0,80.78,69.24
2016,12,8,9,0,78.0,128.0,8.2,4.0,152.0,94.64,81.94
2016,12,8,9,15,87.5,145.5,8.25,4.0,176.5,106.76,92.99
2016,12,8,9,30,97.0,163.0,8.3,4.0,201.0,118.62,103.67
2016,12,8,9,45,112.5,181.0,8.35,4.5,229.0,126.17,110.13
2016,12,8,10,0,128.0,199.0,8.4,5.0,257.0,137.05,119.53
2016,12,8,10,15,310.5,186.5,8.35,5.0,340.5,127.12,110.3
2016,12,8,10,30,493.0,174.0,8.3,5.0,424.0,145.46,105.75
2016,12,8,10,45,487.5,188.5,8.3,5.5,446.5,187.68,135.16
2016,12,8,11,0,482.0,203.0,8.3,6.0,469.0,229.35,169.76
2016,12,8,11,15,241.0,184.0,8.25,6.0,317.0,195.08,152.54
2016,12,8,11,30,0.0,165.0,8.2,6.0,165.0,134.34,110.42
2016,12,8,11,45,0.0,168.0,8.15,6.0,168.0,137.47,113.03
2016,12,8,12,0,0.0,171.0,8.1,6.0,171.0,140.59,115.64
2016,12,8,12,15,41.5,223.5,8.05,5.5,249.0,202.94,168.56
2016,12,8,12,30,83.0,276.0,8.0,5.0,327.0,270.28,225.91
2016,12,8,12,45,84.5,273.0,7.95,5.0,324.0,276.09,231.28
2016,12,8,13,0,86.0,270.0,7.9,5.0,321.0,281.69,236.56
2016,12,8,13,15,60.0,250.5,7.8,5.0,285.5,256.16,215.26
2016,12,8,13,30,34.0,231.0,7.7,5.0,250.0,227.84,191.3
2016,12,8,13,45,71.0,236.0,7.6,5.0,274.0,260.88,220.45
2016,12,8,14,0,108.0,241.0,7.5,5.0,298.0,296.58,251.93
2016,12,8,14,15,127.0,228.5,7.35,4.5,292.5,315.96,269.85
2016,12,8,14,30,146.0,216.0,7.2,4.0,287.0,324.02,278.37
2016,12,8,14,45,225.5,192.0,7.05,4.0,292.0,361.84,313.36
2016,12,8,15,0,305.0,168.0,6.9,4.0,297.0,414.15,360.39
2016,12,8,15,15,288.5,155.0,6.7,4.0,267.5,395.02,344.64
2016,12,8,15,30,272.0,142.0,6.5,4.0,238.0,374.46,327.52
2016,12,8,15,45,260.0,123.5,6.35,4.0,205.0,348.8,305.84
2016,12,8,16,0,248.0,105.0,6.2,4.0,172.0,321.6,282.22
2016,12,8,16,15,223.5,87.0,5.95,3.5,138.5,284.76,249.52
2016,12,8,16,30,199.0,69.0,5.7,3.0,105.0,247.08,214.88
2016,12,8,16,45,158.0,50.0,5.5,3.0,73.5,195.46,166.1
2016,12,8,17,0,117.0,31.0,5.3,3.0,42.0,142.91,109.49
2016,12,8,17,15,58.5,15.5,5.1,2.5,21.0,51.42,0.0
2016,12,8,17,30,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,4.75,2.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,4.55,1.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,4.25,0.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,4.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,4.05,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,3.55,0.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,3.45,-0.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,3.3,-1.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,3.25,-2.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,7,15,100.0,7.0,3.35,-1.5,10.5,0.0,0.0
2016,12,9,7,30,200.0,14.0,3.5,-1.0,21.0,11.95,0.0
2016,12,9,7,45,347.5,25.0,3.7,-0.5,61.0,20.72,10.64
2016,12,9,8,0,495.0,36.0,3.9,0.0,101.0,29.75,21.38
2016,12,9,8,15,575.0,43.5,4.05,0.5,148.5,35.49,27.26
2016,12,9,8,30,655.0,51.0,4.2,1.0,196.0,44.88,36.27
2016,12,9,8,45,705.0,55.5,4.4,1.5,244.0,48.25,39.53
2016,12,9,9,0,755.0,60.0,4.6,2.0,292.0,51.67,42.68
2016,12,9,9,15,787.5,63.5,4.45,2.5,336.5,54.13,44.85
2016,12,9,9,30,820.0,67.0,4.3,3.0,381.0,56.6,46.96
2016,12,9,9,45,842.5,69.5,4.2,3.5,421.0,58.19,48.23
2016,12,9,10,0,865.0,72.0,4.1,4.0,461.0,59.79,49.5
2016,12,9,10,15,880.0,74.0,3.9,4.5,495.0,60.95,50.34
2016,12,9,10,30,895.0,76.0,3.7,5.0,529.0,113.13,66.15
2016,12,9,10,45,725.0,125.0,3.55,5.5,504.0,170.34,109.55
2016,12,9,11,0,555.0,174.0,3.4,6.0,479.0,220.16,157.58
2016,12,9,11,15,558.5,179.5,3.2,6.0,494.5,259.94,192.75
2016,12,9,11,30,562.0,185.0,3.0,6.0,510.0,299.45,228.85
2016,12,9,11,45,563.0,188.0,2.85,6.5,518.5,335.82,262.14
2016,12,9,12,0,564.0,191.0,2.7,7.0,527.0,371.29,294.19
2016,12,9,12,15,564.0,192.0,2.5,7.0,529.0,403.69,323.57
2016,12,9,12,30,564.0,193.0,2.3,7.0,531.0,434.76,351.16
2016,12,9,12,45,563.5,190.5,2.15,7.5,526.0,461.1,373.8
2016,12,9,13,0,563.0,188.0,2.0,8.0,521.0,485.68,394.43
2016,12,9,13,15,317.0,220.0,1.9,8.0,406.5,390.93,320.14
2016,12,9,13,30,71.0,252.0,1.8,8.0,292.0,269.96,221.38
2016,12,9,13,45,60.5,238.0,1.7,8.0,271.5,256.02,210.78
2016,12,9,14,0,50.0,224.0,1.6,8.0,251.0,240.89,198.64
2016,12,9,14,15,35.5,203.5,1.55,8.0,222.0,215.21,177.67
2016,12,9,14,30,21.0,183.0,1.5,8.0,193.0,176.99,146.01
2016,12,9,14,45,10.5,158.5,1.45,8.0,163.5,147.94,121.77
2016,12,9,15,0,0.0,134.0,1.4,8.0,134.0,118.16,96.54
2016,12,9,15,15,382.5,102.0,1.3,8.0,236.0,416.14,353.09
2016,12,9,15,30,765.0,70.0,1.2,8.0,338.0,666.76,549.88
2016,12,9,15,45,724.5,65.5,1.2,8.0,292.0,634.04,522.61
2016,12,9,16,0,684.0,61.0,1.2,8.0,246.0,604.13,499.74
