Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,16,15,622.0,54.5,1.1,7.0,198.5,549.23,456.77
2016,12,9,16,30,560.0,48.0,1.0,6.0,151.0,493.06,410.39
2016,12,9,16,45,456.0,38.5,0.9,5.5,105.5,403.62,332.98
2016,12,9,17,0,352.0,29.0,0.8,5.0,60.0,316.68,240.87
2016,12,9,17,15,176.0,14.5,0.85,4.5,30.0,157.09,0.0
2016,12,9,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,10,7,15,53.0,7.0,1.05,1.5,9.0,0.0,0.0
2016,12,10,7,30,106.0,14.0,1.3,2.0,18.0,11.95,0.0
2016,12,10,7,45,241.0,28.5,1.6,2.5,54.5,23.7,12.37
2016,12,10,8,0,376.0,43.0,1.9,3.0,91.0,35.57,26.3
2016,12,10,8,15,460.0,52.5,1.85,3.5,136.5,42.62,33.44
2016,12,10,8,30,544.0,62.0,1.8,4.0,182.0,49.61,40.22
2016,12,10,8,45,598.0,68.5,1.8,4.5,228.0,53.88,44.28
2016,12,10,9,0,652.0,75.0,1.8,5.0,274.0,58.16,48.18
2016,12,10,9,15,688.0,80.0,1.85,5.5,317.5,61.1,50.74
2016,12,10,9,30,724.0,85.0,1.9,6.0,361.0,64.05,53.24
2016,12,10,9,45,750.0,88.0,1.95,7.0,400.0,65.44,54.18
2016,12,10,10,0,776.0,91.0,2.0,8.0,439.0,73.08,60.73
2016,12,10,10,15,388.0,119.0,2.0,8.0,293.0,80.56,67.29
2016,12,10,10,30,0.0,147.0,2.0,8.0,147.0,116.88,95.08
2016,12,10,10,45,0.0,157.5,2.05,8.5,158.0,125.66,102.09
2016,12,10,11,0,0.0,168.0,2.1,9.0,169.0,134.55,109.19
2016,12,10,11,15,0.5,170.5,2.15,9.0,171.5,137.65,111.62
2016,12,10,11,30,1.0,173.0,2.2,9.0,174.0,140.71,114.05
2016,12,10,11,45,6.5,191.5,2.25,9.5,195.5,157.88,127.92
2016,12,10,12,0,12.0,210.0,2.3,10.0,217.0,175.95,142.49
2016,12,10,12,15,6.0,178.5,2.35,10.0,182.0,149.82,120.95
2016,12,10,12,30,0.0,147.0,2.4,10.0,147.0,122.1,97.97
2016,12,10,12,45,1.0,163.5,2.45,10.5,164.5,136.84,110.15
2016,12,10,13,0,2.0,180.0,2.5,11.0,182.0,152.09,122.64
2016,12,10,13,15,1.0,145.5,2.55,11.0,146.5,122.67,98.25
2016,12,10,13,30,0.0,111.0,2.6,11.0,111.0,92.76,73.29
2016,12,10,13,45,0.0,109.0,2.65,11.5,109.0,91.2,71.97
2016,12,10,14,0,0.0,107.0,2.7,12.0,107.0,89.65,70.64
2016,12,10,14,15,0.0,109.5,2.7,12.0,109.5,92.13,72.86
2016,12,10,14,30,0.0,112.0,2.7,12.0,112.0,94.82,75.28
2016,12,10,14,45,0.0,100.0,2.75,12.0,100.0,84.39,66.61
2016,12,10,15,0,0.0,88.0,2.8,12.0,88.0,73.86,57.81
2016,12,10,15,15,351.0,83.5,2.65,11.5,206.5,369.78,313.97
2016,12,10,15,30,702.0,79.0,2.5,11.0,325.0,635.13,528.22
2016,12,10,15,45,663.5,73.0,2.4,11.0,280.5,602.97,501.17
2016,12,10,16,0,625.0,67.0,2.3,11.0,236.0,568.22,473.45
2016,12,10,16,15,561.0,60.0,1.95,10.0,190.0,511.72,427.71
2016,12,10,16,30,497.0,53.0,1.6,9.0,144.0,453.89,378.36
2016,12,10,16,45,392.5,42.0,1.3,8.5,100.5,363.17,298.98
2016,12,10,17,0,288.0,31.0,1.0,8.0,57.0,274.96,208.45
2016,12,10,17,15,144.0,15.5,1.0,7.5,28.5,137.59,0.0
2016,12,10,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,7,15,68.5,6.5,3.95,9.5,8.5,0.0,0.0
2016,12,11,7,30,137.0,13.0,4.1,10.0,17.0,11.1,0.0
2016,12,11,7,45,277.0,25.0,4.35,10.5,53.0,20.67,9.14
2016,12,11,8,0,417.0,37.0,4.6,11.0,89.0,30.45,20.86
2016,12,11,8,15,499.5,45.0,4.65,11.5,134.0,36.46,26.83
2016,12,11,8,30,582.0,53.0,4.7,12.0,179.0,42.47,32.5
2016,12,11,8,45,628.0,59.0,4.8,12.5,224.0,46.59,36.32
2016,12,11,9,0,674.0,65.0,4.9,13.0,269.0,50.68,39.96
2016,12,11,9,15,337.0,75.0,4.85,13.0,177.0,54.15,43.04
2016,12,11,9,30,0.0,85.0,4.8,13.0,85.0,69.55,56.71
2016,12,11,9,45,4.5,122.0,4.8,13.5,124.0,96.87,80.63
2016,12,11,10,0,9.0,159.0,4.8,14.0,163.0,122.83,103.03
2016,12,11,10,15,84.0,193.0,4.85,14.5,235.0,139.45,117.04
2016,12,11,10,30,159.0,227.0,4.9,15.0,307.0,164.92,128.17
2016,12,11,10,45,158.5,240.0,4.95,15.5,323.5,187.69,143.99
2016,12,11,11,0,158.0,253.0,5.0,16.0,340.0,210.51,161.71
2016,12,11,11,15,91.0,238.5,5.05,16.5,289.0,202.97,158.41
2016,12,11,11,30,24.0,224.0,5.1,17.0,238.0,185.44,146.6
2016,12,11,11,45,24.5,228.0,5.2,17.5,242.5,191.69,151.49
2016,12,11,12,0,25.0,232.0,5.3,18.0,247.0,197.93,156.35
2016,12,11,12,15,25.0,233.0,5.3,18.0,248.0,201.59,159.44
2016,12,11,12,30,25.0,234.0,5.3,18.0,249.0,205.18,162.48
2016,12,11,12,45,12.5,201.0,5.35,18.0,209.0,173.96,137.45
2016,12,11,13,0,0.0,168.0,5.4,18.0,169.0,140.77,110.55
2016,12,11,13,15,31.5,208.5,5.4,18.0,226.5,200.98,159.95
2016,12,11,13,30,63.0,249.0,5.4,18.0,284.0,261.86,209.57
2016,12,11,13,45,178.0,239.5,5.4,18.5,334.5,341.07,274.6
2016,12,11,14,0,293.0,230.0,5.4,19.0,385.0,428.0,345.08
2016,12,11,14,15,378.0,200.0,5.3,19.0,389.0,466.55,377.74
2016,12,11,14,30,463.0,170.0,5.2,19.0,393.0,519.85,421.79
2016,12,11,14,45,386.5,169.5,5.15,19.0,346.0,477.16,388.38
2016,12,11,15,0,310.0,169.0,5.1,19.0,299.0,417.33,341.28
2016,12,11,15,15,292.5,156.0,4.9,18.5,269.5,397.72,326.98
2016,12,11,15,30,275.0,143.0,4.7,18.0,240.0,376.64,311.03
2016,12,11,15,45,263.5,124.5,4.55,17.5,207.5,351.52,291.65
2016,12,11,16,0,252.0,106.0,4.4,17.0,175.0,324.85,270.35
2016,12,11,16,15,226.0,88.0,4.05,16.5,141.0,287.11,238.64
2016,12,11,16,30,200.0,70.0,3.7,16.0,107.0,248.52,205.18
2016,12,11,16,45,156.0,51.5,3.4,15.5,75.0,195.97,158.56
2016,12,11,17,0,112.0,33.0,3.1,15.0,43.0,143.08,105.52
2016,12,11,17,15,56.0,16.5,2.95,14.5,21.5,68.87,0.0
2016,12,11,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,12,7,15,67.0,6.0,3.35,6.0,7.5,0.0,0.0
2016,12,12,7,30,134.0,12.0,3.5,6.0,15.0,10.24,0.0
2016,12,12,7,45,279.0,24.0,3.65,6.5,51.5,19.83,8.28
2016,12,12,8,0,424.0,36.0,3.8,7.0,88.0,29.65,20.49
2016,12,12,8,15,507.0,44.0,3.9,7.5,133.5,35.71,26.6
2016,12,12,8,30,590.0,52.0,4.0,8.0,179.0,41.76,32.39
2016,12,12,8,45,642.0,57.5,4.1,8.5,225.0,45.57,35.99
2016,12,12,9,0,694.0,63.0,4.2,9.0,271.0,53.78,43.43
2016,12,12,9,15,728.5,67.0,4.1,9.5,314.5,56.5,45.79
2016,12,12,9,30,763.0,71.0,4.0,10.0,358.0,59.24,48.09
2016,12,12,9,45,786.5,74.0,3.9,10.5,397.0,61.07,49.54
2016,12,12,10,0,810.0,77.0,3.8,11.0,436.0,62.92,50.98
2016,12,12,10,15,826.5,79.0,3.7,11.5,469.0,63.96,51.68
2016,12,12,10,30,843.0,81.0,3.6,12.0,502.0,100.78,58.01
2016,12,12,10,45,854.0,83.0,3.5,12.5,528.5,153.21,87.76
2016,12,12,11,0,865.0,85.0,3.4,13.0,555.0,206.0,128.23
2016,12,12,11,15,872.5,86.0,3.2,13.5,573.5,257.37,172.62
2016,12,12,11,30,880.0,87.0,3.0,14.0,592.0,311.95,221.38
2016,12,12,11,45,890.5,85.0,2.9,14.5,604.5,359.68,264.79
2016,12,12,12,0,901.0,83.0,2.8,15.0,617.0,406.55,306.97
2016,12,12,12,15,902.0,83.0,2.6,15.0,619.5,450.22,346.25
2016,12,12,12,30,903.0,83.0,2.4,15.0,622.0,491.86,382.82
2016,12,12,12,45,900.0,83.0,2.2,15.5,616.0,529.33,414.31
2016,12,12,13,0,897.0,83.0,2.0,16.0,610.0,564.16,442.61
2016,12,12,13,15,892.0,82.0,1.8,16.0,596.5,594.1,467.09
2016,12,12,13,30,887.0,81.0,1.6,16.0,583.0,621.0,488.47
2016,12,12,13,45,877.5,80.5,1.45,16.5,561.0,642.49,504.57
2016,12,12,14,0,868.0,80.0,1.3,17.0,539.0,660.63,517.65
2016,12,12,14,15,855.0,78.0,1.2,17.0,510.5,676.43,529.93
2016,12,12,14,30,842.0,76.0,1.1,17.0,482.0,684.14,536.25
2016,12,12,14,45,819.5,75.0,1.05,17.0,446.0,682.77,535.99
2016,12,12,15,0,797.0,74.0,1.0,17.0,410.0,677.73,532.96
2016,12,12,15,15,770.5,70.5,0.95,16.5,369.5,663.34,524.13
2016,12,12,15,30,744.0,67.0,0.9,16.0,329.0,645.56,512.67
2016,12,12,15,45,703.0,63.0,0.85,16.0,284.0,613.5,489.3
2016,12,12,16,0,662.0,59.0,0.8,16.0,239.0,583.79,466.91
2016,12,12,16,15,602.0,53.0,0.8,15.5,193.0,531.52,427.47
2016,12,12,16,30,542.0,47.0,0.8,15.0,147.0,478.03,384.83
2016,12,12,16,45,440.5,38.0,0.85,14.5,103.5,391.56,313.27
2016,12,12,17,0,339.0,29.0,0.9,14.0,60.0,307.46,229.34
2016,12,12,17,15,169.5,14.5,0.95,13.5,30.0,153.55,0.0
2016,12,12,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,7,15,37.0,6.0,1.65,10.5,7.0,0.0,0.0
2016,12,13,7,30,74.0,12.0,1.9,11.0,14.0,10.24,0.0
2016,12,13,7,45,208.5,26.5,2.2,11.5,48.5,20.65,8.05
2016,12,13,8,0,343.0,41.0,2.5,12.0,83.0,33.9,23.65
2016,12,13,8,15,429.0,51.0,2.45,12.5,127.0,41.39,31.04
2016,12,13,8,30,515.0,61.0,2.4,13.0,171.0,48.81,38.01
2016,12,13,8,45,575.0,67.0,2.35,14.0,217.0,52.7,41.54
2016,12,13,9,0,635.0,73.0,2.3,15.0,263.0,56.64,44.94
2016,12,13,9,15,672.0,78.0,2.4,15.5,306.0,59.61,47.45
2016,12,13,9,30,709.0,83.0,2.5,16.0,349.0,62.59,49.9
2016,12,13,9,45,738.0,85.5,2.7,17.0,388.5,63.68,50.54
2016,12,13,10,0,767.0,88.0,2.9,18.0,428.0,70.82,56.44
2016,12,13,10,15,565.5,143.5,2.9,18.0,404.5,98.73,80.44
2016,12,13,10,30,364.0,199.0,2.9,18.0,381.0,152.77,111.89
2016,12,13,10,45,600.0,147.0,2.95,18.5,464.5,166.33,106.89
2016,12,13,11,0,836.0,95.0,3.0,19.0,548.0,207.23,127.42
2016,12,13,11,15,844.0,96.0,2.95,19.0,566.5,257.39,169.89
2016,12,13,11,30,852.0,97.0,2.9,19.0,585.0,307.17,214.07
2016,12,13,11,45,880.5,88.0,2.85,19.5,600.5,357.09,257.78
2016,12,13,12,0,909.0,79.0,2.8,20.0,616.0,404.09,298.98
2016,12,13,12,15,910.0,79.0,2.85,20.0,619.0,448.06,338.34
2016,12,13,12,30,911.0,79.0,2.9,20.0,622.0,489.99,375.26
2016,12,13,12,45,908.5,79.0,2.95,20.0,616.5,528.0,408.38
2016,12,13,13,0,906.0,79.0,3.0,20.0,611.0,563.37,438.77
2016,12,13,13,15,901.0,78.5,3.1,20.0,597.5,594.09,465.23
2016,12,13,13,30,896.0,78.0,3.2,20.0,584.0,621.77,488.95
2016,12,13,13,45,888.0,76.5,3.3,20.0,562.5,643.41,507.86
2016,12,13,14,0,880.0,75.0,3.4,20.0,541.0,661.68,524.02
2016,12,13,14,15,867.5,73.5,3.45,19.5,512.5,673.55,536.09
2016,12,13,14,30,855.0,72.0,3.5,19.0,484.0,681.89,545.42
2016,12,13,14,45,832.0,71.5,3.6,19.0,448.0,686.45,550.24
2016,12,13,15,0,809.0,71.0,3.7,19.0,412.0,681.89,548.28
2016,12,13,15,15,783.5,68.0,3.6,18.5,371.5,668.99,540.36
2016,12,13,15,30,758.0,65.0,3.5,18.0,331.0,652.71,529.67
2016,12,13,15,45,720.0,60.5,3.45,17.5,286.5,622.38,507.87
2016,12,13,16,0,682.0,56.0,3.4,17.0,242.0,589.21,482.95
2016,12,13,16,15,623.5,50.5,3.2,16.0,196.0,537.68,442.59
2016,12,13,16,30,565.0,45.0,3.0,15.0,150.0,491.39,404.06
2016,12,13,16,45,465.0,36.5,2.85,14.5,105.5,406.42,330.8
2016,12,13,17,0,365.0,28.0,2.7,14.0,61.0,323.82,245.6
2016,12,13,17,15,182.5,14.0,2.8,13.5,30.5,161.64,0.0
2016,12,13,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,6.5,2.8,4.5,6.5,0.0,0.0
2016,12,14,7,30,0.0,13.0,2.9,5.0,13.0,11.1,0.0
2016,12,14,7,45,178.0,26.5,3.0,5.5,47.5,20.59,7.69
2016,12,14,8,0,356.0,40.0,3.1,6.0,82.0,33.11,23.51
2016,12,14,8,15,442.5,50.0,2.9,6.5,127.0,40.66,31.14
2016,12,14,8,30,529.0,60.0,2.7,7.0,172.0,48.13,38.31
2016,12,14,8,45,264.5,74.0,2.55,7.5,130.0,54.19,43.99
2016,12,14,9,0,0.0,88.0,2.4,8.0,88.0,70.23,58.57
2016,12,14,9,15,0.5,108.5,2.4,9.0,109.0,85.48,72.05
2016,12,14,9,30,1.0,129.0,2.4,10.0,130.0,100.46,85.03
2016,12,14,9,45,6.0,144.5,2.4,11.0,147.5,111.97,94.7
2016,12,14,10,0,11.0,160.0,2.4,12.0,165.0,123.33,104.08
2016,12,14,10,15,12.5,171.5,2.4,12.5,177.5,131.9,111.11
2016,12,14,10,30,14.0,183.0,2.4,13.0,190.0,141.89,113.76
2016,12,14,10,45,37.0,210.5,2.4,13.5,230.5,160.01,127.04
2016,12,14,11,0,60.0,238.0,2.4,14.0,271.0,187.36,147.77
2016,12,14,11,15,62.0,245.5,2.4,14.0,280.5,200.46,158.29
2016,12,14,11,30,64.0,253.0,2.4,14.0,290.0,213.69,169.15
2016,12,14,11,45,58.5,254.5,2.45,14.5,288.5,220.4,174.74
2016,12,14,12,0,53.0,256.0,2.5,15.0,287.0,226.28,179.61
2016,12,14,12,15,44.0,250.5,2.45,15.0,276.5,224.47,178.56
2016,12,14,12,30,35.0,245.0,2.4,15.0,266.0,221.35,176.37
2016,12,14,12,45,47.5,251.5,2.35,15.5,280.0,237.84,189.47
2016,12,14,13,0,60.0,258.0,2.3,16.0,294.0,255.64,203.6
2016,12,14,13,15,47.0,244.0,2.3,16.0,272.0,241.63,192.69
2016,12,14,13,30,34.0,230.0,2.3,16.0,250.0,226.01,180.45
2016,12,14,13,45,36.0,223.5,2.3,16.5,243.5,225.61,180.21
2016,12,14,14,0,38.0,217.0,2.3,17.0,237.0,225.19,179.96
2016,12,14,14,15,83.0,216.5,2.35,16.5,257.5,259.93,209.6
2016,12,14,14,30,128.0,216.0,2.4,16.0,278.0,309.6,251.08
2016,12,14,14,45,436.5,154.0,2.45,16.0,342.0,494.19,402.72
2016,12,14,15,0,745.0,92.0,2.5,16.0,406.0,663.06,536.45
2016,12,14,15,15,716.5,87.5,2.45,15.5,366.0,646.69,524.9
2016,12,14,15,30,688.0,83.0,2.4,15.0,326.0,627.05,511.71
2016,12,14,15,45,643.5,78.0,2.4,15.0,281.0,592.2,485.61
2016,12,14,16,0,599.0,73.0,2.4,15.0,236.0,554.66,456.48
2016,12,14,16,15,537.0,65.0,2.15,14.0,190.5,498.9,412.12
2016,12,14,16,30,475.0,57.0,1.9,13.0,145.0,441.62,364.35
2016,12,14,16,45,375.0,45.5,1.7,12.5,102.0,353.88,288.8
2016,12,14,17,0,275.0,34.0,1.5,12.0,59.0,268.01,204.38
2016,12,14,17,15,137.5,17.0,1.6,11.5,29.5,134.02,0.0
2016,12,14,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.0,3.15,4.5,1.0,0.0,0.0
2016,12,15,7,30,0.0,2.0,3.2,5.0,2.0,1.71,0.0
2016,12,15,7,45,0.0,10.0,3.3,5.5,10.0,8.22,0.0
2016,12,15,8,0,0.0,18.0,3.4,6.0,18.0,14.82,7.39
2016,12,15,8,15,0.0,29.0,3.5,6.0,29.0,23.93,16.06
2016,12,15,8,30,0.0,40.0,3.6,6.0,40.0,33.06,24.69
2016,12,15,8,45,0.0,51.0,3.7,6.5,51.0,42.21,33.2
2016,12,15,9,0,0.0,62.0,3.8,7.0,62.0,51.24,41.47
2016,12,15,9,15,0.0,73.0,3.75,7.0,73.0,60.02,49.47
2016,12,15,9,30,0.0,84.0,3.7,7.0,84.0,68.72,57.31
2016,12,15,9,45,0.0,84.5,3.7,7.5,84.5,69.51,57.79
2016,12,15,10,0,0.0,85.0,3.7,8.0,85.0,70.2,58.17
2016,12,15,10,15,0.0,97.0,3.6,8.5,97.0,79.56,66.33
2016,12,15,10,30,0.0,109.0,3.5,9.0,109.0,88.95,71.1
2016,12,15,10,45,0.0,122.5,3.4,9.5,122.5,99.63,79.9
2016,12,15,11,0,0.0,136.0,3.3,10.0,136.0,110.44,88.74
2016,12,15,11,15,17.0,184.0,3.15,10.0,194.0,150.92,121.84
2016,12,15,11,30,34.0,232.0,3.0,10.0,252.0,190.78,154.2
2016,12,15,11,45,32.0,234.5,2.85,10.5,253.0,197.17,159.26
2016,12,15,12,0,30.0,237.0,2.7,11.0,254.0,203.23,164.08
2016,12,15,12,15,27.5,235.0,2.6,11.0,251.0,203.76,164.67
2016,12,15,12,30,25.0,233.0,2.5,11.0,248.0,203.94,164.97
2016,12,15,12,45,21.5,226.0,2.4,11.5,239.0,199.08,160.83
2016,12,15,13,0,18.0,219.0,2.3,12.0,230.0,193.66,156.26
2016,12,15,13,15,14.5,208.5,2.2,12.0,217.5,184.72,149.08
2016,12,15,13,30,11.0,198.0,2.1,12.0,205.0,175.26,141.46
2016,12,15,13,45,8.0,187.5,2.05,12.5,192.5,165.68,133.5
2016,12,15,14,0,5.0,177.0,2.0,13.0,180.0,155.76,125.25
2016,12,15,14,15,85.0,196.5,1.95,13.0,238.0,240.25,196.52
2016,12,15,14,30,165.0,216.0,1.9,13.0,296.0,334.73,274.25
2016,12,15,14,45,206.0,196.5,1.9,13.0,289.0,350.42,288.13
2016,12,15,15,0,247.0,177.0,1.9,13.0,282.0,379.81,313.18
2016,12,15,15,15,419.0,143.0,1.85,12.5,300.0,487.03,402.26
2016,12,15,15,30,591.0,109.0,1.8,12.0,318.0,584.15,481.12
2016,12,15,15,45,553.0,99.5,1.75,12.0,274.5,548.88,453.26
2016,12,15,16,0,515.0,90.0,1.7,12.0,231.0,508.56,421.63
2016,12,15,16,15,451.5,79.0,1.5,11.0,186.0,450.48,375.02
2016,12,15,16,30,388.0,68.0,1.3,10.0,141.0,392.03,326.02
2016,12,15,16,45,298.0,53.0,1.1,9.5,99.0,310.29,255.04
2016,12,15,17,0,208.0,38.0,0.9,9.0,57.0,231.43,178.02
2016,12,15,17,15,104.0,19.0,0.95,8.5,28.5,116.3,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,7,45,169.0,19.5,2.75,8.5,39.0,15.79,3.33
2016,12,16,8,0,338.0,39.0,3.0,9.0,78.0,32.29,22.36
2016,12,16,8,15,426.5,49.0,3.05,9.5,121.5,39.84,29.97
2016,12,16,8,30,515.0,59.0,3.1,10.0,165.0,47.32,37.09
2016,12,16,8,45,578.0,64.5,3.2,11.0,211.0,50.87,40.38
2016,12,16,9,0,641.0,70.0,3.3,12.0,257.0,54.5,43.56
2016,12,16,9,15,678.0,74.5,3.4,12.5,300.0,57.17,45.85
2016,12,16,9,30,715.0,79.0,3.5,13.0,343.0,59.86,48.09
2016,12,16,9,45,747.0,80.5,3.6,13.5,383.0,65.85,53.21
2016,12,16,10,0,779.0,82.0,3.7,14.0,423.0,66.48,53.54
2016,12,16,10,15,389.5,100.0,3.7,14.5,270.5,68.79,55.34
2016,12,16,10,30,0.0,118.0,3.7,15.0,118.0,95.62,75.06
2016,12,16,10,45,0.0,129.0,3.75,16.0,129.0,104.48,81.95
2016,12,16,11,0,0.0,140.0,3.8,17.0,140.0,113.44,88.87
2016,12,16,11,15,0.0,149.0,3.85,17.5,149.0,120.99,94.76
2016,12,16,11,30,0.0,158.0,3.9,18.0,158.0,128.65,100.71
2016,12,16,11,45,0.0,161.0,4.0,18.5,161.0,131.71,102.92
2016,12,16,12,0,0.0,164.0,4.1,19.0,164.0,134.77,105.14
2016,12,16,12,15,3.5,180.0,4.15,19.0,182.5,149.78,117.22
2016,12,16,12,30,7.0,196.0,4.2,19.0,201.0,165.47,129.87
2016,12,16,12,45,6.0,192.5,4.3,19.5,196.5,163.4,128.01
2016,12,16,13,0,5.0,189.0,4.4,20.0,192.0,161.15,126.06
2016,12,16,13,15,2.5,164.5,4.45,20.0,166.0,139.76,108.91
2016,12,16,13,30,0.0,140.0,4.5,20.0,140.0,117.74,91.16
2016,12,16,13,45,0.0,143.0,4.55,20.5,143.0,120.88,93.67
2016,12,16,14,0,0.0,146.0,4.6,21.0,146.0,124.24,96.34
2016,12,16,14,15,399.5,117.0,4.55,21.0,310.0,404.2,327.54
2016,12,16,14,30,799.0,88.0,4.5,21.0,474.0,664.06,531.58
2016,12,16,14,45,784.5,84.0,4.5,21.0,440.0,664.89,532.7
2016,12,16,15,0,770.0,80.0,4.5,21.0,406.0,662.25,532.07
2016,12,16,15,15,743.5,76.5,4.25,20.5,366.5,648.15,522.56
2016,12,16,15,30,717.0,73.0,4.0,20.0,327.0,634.87,513.73
2016,12,16,15,45,674.0,69.0,3.8,20.0,283.0,602.58,489.06
2016,12,16,16,0,631.0,65.0,3.6,20.0,239.0,567.71,461.67
2016,12,16,16,15,571.5,58.5,3.2,19.0,193.5,515.71,420.84
2016,12,16,16,30,512.0,52.0,2.8,18.0,148.0,462.29,376.58
2016,12,16,16,45,413.5,42.0,2.4,17.5,104.5,377.18,303.68
2016,12,16,17,0,315.0,32.0,2.0,17.0,61.0,293.95,222.64
2016,12,16,17,15,157.5,16.0,2.0,16.5,30.5,149.51,0.0
2016,12,16,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,17,7,45,175.0,18.0,3.85,17.5,38.0,14.53,1.71
2016,12,17,8,0,350.0,36.0,4.0,18.0,76.0,29.69,19.2
2016,12,17,8,15,437.0,45.5,4.15,18.0,119.5,36.91,26.33
2016,12,17,8,30,524.0,55.0,4.3,18.0,163.0,44.07,33.01
2016,12,17,8,45,572.5,62.5,4.5,18.5,207.0,49.26,37.72
2016,12,17,9,0,621.0,70.0,4.7,19.0,251.0,54.38,42.21
2016,12,17,9,15,658.0,75.0,4.95,19.5,293.5,57.4,44.75
2016,12,17,9,30,695.0,80.0,5.2,20.0,336.0,60.42,47.22
2016,12,17,9,45,716.0,85.0,5.5,20.5,373.5,63.25,49.48
2016,12,17,10,0,737.0,90.0,5.8,21.0,411.0,66.04,51.67
2016,12,17,10,15,368.5,94.5,5.85,21.5,255.0,65.03,50.58
2016,12,17,10,30,0.0,99.0,5.9,22.0,99.0,81.36,61.41
2016,12,17,10,45,0.0,105.5,5.95,22.5,105.5,86.67,65.49
2016,12,17,11,0,0.0,112.0,6.0,23.0,112.0,92.01,69.58
2016,12,17,11,15,6.0,156.5,5.9,23.0,160.0,127.9,98.2
2016,12,17,11,30,12.0,201.0,5.8,23.0,208.0,164.46,127.16
2016,12,17,11,45,10.0,198.5,5.75,23.5,204.5,163.94,126.5
2016,12,17,12,0,8.0,196.0,5.7,24.0,201.0,162.98,125.53
2016,12,17,12,15,61.0,237.5,5.55,24.0,274.0,220.32,170.23
2016,12,17,12,30,114.0,279.0,5.4,24.0,347.0,283.79,219.79
2016,12,17,12,45,151.5,277.5,5.25,24.5,367.0,314.94,243.98
2016,12,17,13,0,189.0,276.0,5.1,25.0,387.0,344.73,267.27
2016,12,17,13,15,148.5,268.5,4.95,25.0,355.0,327.83,254.74
2016,12,17,13,30,108.0,261.0,4.8,25.0,323.0,298.52,232.38
2016,12,17,13,45,133.0,252.5,4.65,25.0,325.5,323.55,252.66
2016,12,17,14,0,158.0,244.0,4.5,25.0,328.0,340.38,266.61
2016,12,17,14,15,155.5,232.5,4.25,25.0,311.5,336.29,263.98
2016,12,17,14,30,153.0,221.0,4.0,25.0,295.0,331.32,260.77
2016,12,17,14,45,331.5,177.5,3.8,25.0,322.5,430.03,341.0
2016,12,17,15,0,510.0,134.0,3.6,25.0,350.0,533.04,422.62
2016,12,17,15,15,486.0,126.5,3.15,24.5,316.5,516.01,410.09
2016,12,17,15,30,462.0,119.0,2.7,24.0,283.0,496.68,395.97
2016,12,17,15,45,446.0,104.5,2.25,23.5,246.0,472.73,378.07
2016,12,17,16,0,430.0,90.0,1.8,23.0,209.0,446.61,357.69
2016,12,17,16,15,391.0,76.5,1.6,22.0,169.5,403.43,324.18
2016,12,17,16,30,352.0,63.0,1.4,21.0,130.0,359.29,288.28
2016,12,17,16,45,293.0,48.0,1.25,20.5,92.5,298.78,236.89
2016,12,17,17,0,234.0,33.0,1.1,20.0,55.0,239.39,179.04
2016,12,17,17,15,117.0,16.5,1.1,19.5,27.5,120.33,0.0
2016,12,17,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,7.4,9.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,8.4,7.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.4,5.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,10.4,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,10.15,2.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,9.9,1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,9.7,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,9.5,-1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,9.4,-1.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,9.3,-1.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,9.2,-1.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,9.1,-2.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,9.1,-2.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,9.1,-2.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,9.15,-2.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,9.2,-3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,9.1,-3.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,9.0,-4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.95,-4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.9,-5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,8.75,-5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,8.6,-5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,8.5,-5.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,8.4,-5.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,8.3,-4.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,8.25,-4.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,8.2,-4.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,8.15,-4.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,8.1,-4.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,8.05,-4.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,8.0,-4.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.95,-4.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.9,-4.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,7.85,-4.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,7.8,-4.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,7.75,-4.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,7.7,-4.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,7.65,-4.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,7.6,-4.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,7.6,-4.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,7.6,-4.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,5.5,7.6,-4.0,5.5,4.51,0.0
2016,12,18,8,0,0.0,11.0,7.6,-4.0,11.0,9.04,2.49
2016,12,18,8,15,0.0,18.0,7.6,-3.5,18.0,14.81,8.17
2016,12,18,8,30,0.0,25.0,7.6,-3.0,25.0,20.6,13.8
2016,12,18,8,45,0.0,32.0,7.65,-3.0,32.0,26.4,19.43
2016,12,18,9,0,0.0,39.0,7.7,-3.0,39.0,32.21,25.01
2016,12,18,9,15,0.0,45.5,7.65,-2.5,45.5,37.61,30.08
2016,12,18,9,30,0.0,52.0,7.6,-2.0,52.0,43.02,35.08
2016,12,18,9,45,0.0,93.5,7.6,-1.5,93.5,76.17,66.05
2016,12,18,10,0,0.0,135.0,7.6,-1.0,135.0,106.32,93.82
2016,12,18,10,15,133.0,173.0,7.55,-0.5,238.5,123.03,108.86
2016,12,18,10,30,266.0,211.0,7.5,0.0,342.0,151.0,122.64
2016,12,18,10,45,314.0,215.0,7.5,0.0,378.0,179.28,139.5
2016,12,18,11,0,362.0,219.0,7.5,0.0,414.0,212.32,164.12
2016,12,18,11,15,301.5,239.0,7.5,0.0,405.0,238.86,190.53
2016,12,18,11,30,241.0,259.0,7.5,0.0,396.0,260.49,213.17
2016,12,18,11,45,338.5,244.5,7.5,0.0,441.0,297.35,243.76
2016,12,18,12,0,436.0,230.0,7.5,0.0,486.0,344.87,284.89
2016,12,18,12,15,249.0,246.0,7.45,0.0,393.0,306.98,258.28
2016,12,18,12,30,62.0,262.0,7.4,0.0,300.0,246.56,209.35
2016,12,18,12,45,107.5,268.5,7.4,0.5,332.5,280.5,238.57
2016,12,18,13,0,153.0,275.0,7.4,1.0,365.0,324.66,276.63
2016,12,18,13,15,233.5,260.0,7.3,1.0,393.5,366.97,314.13
2016,12,18,13,30,314.0,245.0,7.2,1.0,422.0,422.48,363.05
2016,12,18,13,45,218.0,243.5,7.15,1.0,364.5,366.89,316.02
2016,12,18,14,0,122.0,242.0,7.1,1.0,307.0,314.85,270.97
2016,12,18,14,15,76.5,217.0,7.0,1.0,257.0,255.27,219.7
2016,12,18,14,30,31.0,192.0,6.9,1.0,207.0,203.53,174.38
2016,12,18,14,45,217.0,173.0,6.85,1.0,266.0,344.43,301.53
2016,12,18,15,0,403.0,154.0,6.8,1.0,325.0,478.35,420.52
2016,12,18,15,15,587.5,112.0,6.65,0.5,335.0,578.73,510.74
2016,12,18,15,30,772.0,70.0,6.5,0.0,345.0,666.52,588.25
2016,12,18,15,45,736.5,65.5,6.4,0.0,300.0,638.55,564.7
2016,12,18,16,0,701.0,61.0,6.3,0.0,255.0,607.52,538.07
2016,12,18,16,15,642.5,55.0,6.1,0.0,207.5,561.97,497.46
2016,12,18,16,30,584.0,49.0,5.9,0.0,160.0,509.55,448.95
2016,12,18,16,45,490.5,40.0,5.7,0.0,114.5,428.33,372.73
2016,12,18,17,0,397.0,31.0,5.5,0.0,69.0,348.67,287.18
2016,12,18,17,15,198.5,15.5,5.35,0.0,34.5,176.97,0.0
2016,12,18,17,30,0.0,0.0,5.2,0.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,5.1,-0.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,5.0,-1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,4.95,-1.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,4.9,-1.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,4.9,-2.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,4.95,-3.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,5.0,-4.5,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,5.0,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,4.95,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,4.9,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,4.85,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,4.8,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,4.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.4,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.35,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.25,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.25,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,4.45,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,4.6,-4.0,0.0,0.0,0.0
2016,12,19,7,45,236.0,15.0,4.85,-4.0,41.0,12.11,0.0
2016,12,19,8,0,472.0,30.0,5.1,-4.0,82.0,27.12,18.73
2016,12,19,8,15,559.0,37.5,5.15,-3.5,128.5,33.5,25.59
2016,12,19,8,30,646.0,45.0,5.2,-3.0,175.0,39.87,31.98
2016,12,19,8,45,698.0,50.0,5.3,-2.5,222.5,43.82,35.89
2016,12,19,9,0,750.0,55.0,5.4,-2.0,270.0,47.79,39.65
2016,12,19,9,15,784.0,58.5,5.4,-1.5,315.5,50.36,42.0
2016,12,19,9,30,818.0,62.0,5.4,-1.0,361.0,52.94,44.29
2016,12,19,9,45,841.0,64.5,5.4,-0.5,401.5,54.63,45.69
2016,12,19,10,0,864.0,67.0,5.4,0.0,442.0,62.92,53.22
2016,12,19,10,15,648.5,123.5,5.35,0.0,417.0,87.6,75.97
2016,12,19,10,30,433.0,180.0,5.3,0.0,392.0,133.26,104.03
2016,12,19,10,45,558.5,154.0,5.3,0.5,443.0,157.7,110.32
2016,12,19,11,0,684.0,128.0,5.3,1.0,494.0,193.88,132.33
2016,12,19,11,15,642.5,147.0,5.2,1.5,501.0,241.28,176.21
2016,12,19,11,30,601.0,166.0,5.1,2.0,508.0,284.12,217.7
2016,12,19,11,45,636.5,158.5,5.1,2.5,527.0,324.5,254.78
2016,12,19,12,0,672.0,151.0,5.1,3.0,546.0,366.93,293.87
2016,12,19,12,15,671.5,152.5,5.0,3.0,549.0,404.33,329.57
2016,12,19,12,30,671.0,154.0,4.9,3.0,552.0,440.2,363.31
2016,12,19,12,45,680.0,149.5,4.85,3.5,550.5,473.66,393.76
2016,12,19,13,0,689.0,145.0,4.8,4.0,549.0,505.78,422.46
2016,12,19,13,15,631.0,159.5,4.7,4.0,523.5,516.73,433.68
2016,12,19,13,30,573.0,174.0,4.6,4.0,498.0,516.98,435.63
2016,12,19,13,45,597.0,159.5,4.6,4.5,486.5,545.49,460.36
2016,12,19,14,0,621.0,145.0,4.6,5.0,475.0,567.71,479.8
2016,12,19,14,15,665.0,124.5,4.5,5.0,461.0,595.22,504.29
2016,12,19,14,30,709.0,104.0,4.4,5.0,447.0,620.51,526.89
2016,12,19,14,45,781.5,86.0,4.35,5.0,439.5,663.17,563.72
2016,12,19,15,0,854.0,68.0,4.3,5.0,432.0,706.48,599.44
2016,12,19,15,15,829.0,65.5,4.15,4.5,390.5,695.58,591.99
2016,12,19,15,30,804.0,63.0,4.0,4.0,349.0,681.14,581.82
2016,12,19,15,45,765.5,59.5,3.9,4.0,303.5,652.37,558.96
2016,12,19,16,0,727.0,56.0,3.8,4.0,258.0,620.57,532.96
2016,12,19,16,15,670.5,50.5,3.4,3.5,210.5,570.82,490.97
2016,12,19,16,30,614.0,45.0,3.0,3.0,163.0,519.06,445.24
2016,12,19,16,45,516.0,37.0,2.6,2.5,117.0,442.2,375.89
2016,12,19,17,0,418.0,29.0,2.2,2.0,71.0,360.76,292.25
2016,12,19,17,15,209.0,14.5,2.2,1.5,35.5,182.8,11.75
2016,12,19,17,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
